Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,47.87,37.31
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,49.19,38.36
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,98.2,54.07
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,151.03,102.61
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,183.91,143.19
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,216.79,154.45
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,301.4,212.52
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,351.32,257.29
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,404.38,304.06
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,450.98,344.99
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,496.28,384.0
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,537.34,418.87
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,576.15,451.2
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,611.23,480.74
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,643.78,507.88
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,671.97,531.6
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,697.2,552.81
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,716.21,568.93
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,731.96,582.46
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,741.61,590.99
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,747.86,596.72
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,752.26,600.81
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,749.79,599.88
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,738.23,592.23
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,723.49,582.27
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,702.65,566.93
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,679.04,549.5
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,641.66,520.76
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,606.18,492.91
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,561.09,457.56
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,515.33,420.82
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,451.77,368.9
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,389.85,316.97
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,311.3,250.38
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,237.67,185.26
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,119.77,68.59
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,12.7,1.23
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,26.0,16.99
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,33.9,24.7
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,39.25,29.76
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,41.65,31.97
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,44.08,34.05
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,45.61,35.3
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,95.2,48.54
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,148.83,82.12
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,209.23,130.19
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,263.08,177.55
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,317.27,226.96
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,369.63,274.84
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,421.14,321.27
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,470.07,365.3
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,517.54,407.14
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,560.63,443.85
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,601.4,477.76
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,638.45,508.65
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,672.79,536.79
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,701.92,559.52
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,727.88,579.39
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,748.41,595.78
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,765.47,608.97
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,777.28,617.93
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,785.5,624.4
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,786.91,625.48
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,784.71,624.07
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,775.91,618.18
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,763.68,609.92
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,744.28,596.24
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,726.76,584.48
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,695.42,561.47
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,661.69,536.29
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,618.39,503.91
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,573.83,469.44
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,513.49,421.36
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,453.88,371.83
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,378.65,308.6
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,303.96,242.18
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,184.57,117.34
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,54.59,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,12.21,1.72
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,27.3,18.67
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,32.82,24.41
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,38.21,29.68
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,39.8,31.26
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,41.5,32.79
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,42.74,33.82
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,100.57,53.47
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,154.19,88.15
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,209.3,133.21
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,263.93,182.54
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,318.74,233.55
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,371.74,283.26
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,423.9,331.46
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,472.84,375.91
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,520.17,417.81
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,564.13,455.92
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,605.64,491.02
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,642.42,522.21
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,676.39,550.52
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,706.22,574.33
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,732.82,595.19
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,753.89,612.45
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,771.47,626.0
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,783.05,634.93
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,790.99,641.27
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,793.65,643.81
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,792.7,643.81
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,783.82,638.28
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,771.52,630.31
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,753.01,618.35
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,731.45,604.06
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,705.28,584.99
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,671.81,560.04
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,629.4,527.32
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,585.62,492.83
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,527.63,444.58
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,470.09,394.83
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,391.96,327.33
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,317.76,259.54
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,211.5,144.01
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,84.67,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,13.15,2.93
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,27.19,18.71
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,32.24,23.98
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,37.19,28.83
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,39.71,31.18
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,42.21,33.38
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,44.84,35.67
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,98.41,50.61
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,158.14,90.44
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,213.62,134.99
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,268.73,183.65
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,324.04,233.72
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,376.57,281.52
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,428.32,327.82
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,478.05,371.81
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,526.22,413.4
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,569.94,449.82
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,610.84,483.0
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,648.52,513.34
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,683.5,540.95
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,713.66,563.77
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,740.75,583.91
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,761.96,599.72
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,779.67,611.88
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,792.43,620.86
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,801.56,627.41
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,803.97,629.35
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,802.71,628.92
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,791.16,621.37
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,776.29,611.65
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,761.47,602.17
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,738.88,587.03
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,707.71,565.1
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,674.09,541.23
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,630.51,509.53
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,585.58,475.79
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,527.36,430.88
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,469.53,384.2
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,396.08,323.87
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,322.58,259.58
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,211.95,147.8
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,84.04,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,14.26,4.16
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,29.33,20.56
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,34.55,25.98
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,39.62,30.92
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,43.18,34.22
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,51.34,41.57
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,55.73,45.31
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,106.24,58.53
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,158.09,92.77
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,211.54,136.12
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,264.56,183.37
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,318.21,232.5
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,369.51,279.49
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,420.22,325.15
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,443.85,350.17
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,456.87,364.39
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,523.04,418.2
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,600.3,480.0
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,604.92,484.53
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,599.89,480.96
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,604.92,484.32
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,602.99,481.92
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,683.8,547.0
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,759.83,607.26
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,770.95,615.48
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,778.6,621.71
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,779.92,623.24
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,782.14,625.63
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,769.37,617.08
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,753.36,606.31
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,732.81,592.91
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,709.36,577.3
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,675.82,553.01
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,643.75,528.82
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,598.98,494.83
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,553.29,459.08
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,492.84,410.41
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,433.43,360.71
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,354.57,294.36
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,280.23,228.57
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,179.12,128.67
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,57.08,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,10.48,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,18.86,7.84
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,28.28,19.55
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,33.12,24.55
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,41.48,32.47
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,44.21,34.98
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,46.93,37.33
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,53.19,42.89
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,105.27,55.97
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,158.2,91.38
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,218.7,141.3
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,273.27,190.89
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,328.16,242.28
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,380.59,291.35
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,432.55,339.28
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,481.71,384.62
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,529.37,427.71
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,573.52,466.2
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,615.4,501.84
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,652.83,533.9
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,687.52,563.13
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,717.74,587.33
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,744.8,608.57
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,766.38,625.91
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,784.48,639.59
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,797.08,649.15
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,806.03,656.06
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,808.23,657.95
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,806.75,657.21
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,796.91,650.26
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,783.71,640.92
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,764.6,627.9
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,747.42,616.4
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,717.38,593.95
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,684.81,569.41
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,642.68,536.85
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,599.11,502.33
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,542.93,455.83
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,486.91,407.67
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,410.37,342.05
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,337.33,276.15
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,239.49,176.95
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,112.9,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,11.44,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,21.62,10.57
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,32.82,23.9
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,38.27,29.48
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,43.58,34.58
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,45.32,36.18
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,51.92,42.08
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,59.88,49.16
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,111.06,61.11
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,163.46,96.42
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,218.12,141.07
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,272.12,189.37
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,331.09,242.82
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,382.71,289.78
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,433.76,335.39
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,482.34,378.47
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,529.44,419.25
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,572.48,455.82
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,613.16,489.6
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,650.01,519.37
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,684.19,546.4
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,713.61,569.32
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,740.02,589.55
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,760.86,605.89
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,778.3,618.58
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,790.7,626.7
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,799.55,632.32
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,801.31,633.57
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,799.48,632.34
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,790.96,626.37
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,779.06,618.08
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,759.66,605.09
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,742.3,593.6
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,712.4,571.56
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,680.02,547.54
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,636.81,516.97
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,592.24,483.78
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,534.15,438.86
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,476.48,392.26
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,405.05,332.63
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,333.65,269.82
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,228.15,168.89
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,100.19,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.2,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,20.01,9.73
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,27.67,19.13
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,32.23,23.8
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,36.7,28.12
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,38.81,30.05
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,40.92,31.85
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,61.61,41.85
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,116.12,72.38
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,169.31,114.14
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,215.89,155.26
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,256.68,194.02
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,293.79,229.23
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,332.58,260.68
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,383.0,302.5
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,449.73,357.92
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,534.67,428.86
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,578.88,466.89
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,620.5,501.99
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,658.07,533.92
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,692.9,563.12
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,723.52,587.67
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,751.03,609.43
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,772.73,626.36
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,790.91,640.27
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,804.31,649.63
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,814.04,656.37
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,816.75,660.28
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,815.75,661.58
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,808.84,657.53
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,798.29,650.88
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,780.83,638.46
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,760.19,623.68
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,731.28,602.7
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,699.7,579.49
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,659.62,549.95
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,618.09,517.91
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,568.99,476.77
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,514.88,430.67
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,441.61,367.89
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,371.66,304.57
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,268.15,203.95
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,147.83,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,11.44,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,19.2,9.49
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,27.53,18.98
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,31.16,22.77
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,34.79,26.29
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,36.99,28.29
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,39.17,30.15
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,57.8,35.6
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,111.08,57.34
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,165.6,94.85
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,221.32,140.53
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,275.47,188.81
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,329.72,238.12
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,382.59,286.17
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,434.59,332.61
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,483.31,376.0
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,530.4,417.08
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,573.93,453.51
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,614.58,486.67
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,651.39,517.0
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,685.48,544.67
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,714.89,567.33
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,741.22,587.27
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,762.09,602.96
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,779.53,615.76
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,791.68,623.6
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,800.26,628.95
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,802.8,630.99
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,801.74,630.59
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,792.84,624.95
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,780.56,617.02
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,761.84,604.45
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,740.11,589.81
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,710.93,568.66
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,684.45,549.42
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,642.78,519.96
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,599.69,487.65
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,544.71,444.7
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,489.89,400.02
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,416.35,339.92
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,346.13,279.12
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,251.21,189.85
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,146.88,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,18.88,9.54
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,29.33,20.58
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,34.26,25.52
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,39.07,30.11
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,41.47,32.27
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,43.85,34.28
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,58.63,34.79
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,111.27,57.49
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,170.76,99.76
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,225.81,145.05
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,279.76,192.83
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,333.95,241.54
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,386.44,288.62
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,438.19,334.07
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,486.56,375.63
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,533.38,414.71
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,577.1,450.22
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,618.59,482.96
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,655.37,511.5
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,689.42,537.33
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,718.82,559.19
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,745.05,578.32
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,766.81,593.92
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,785.15,606.9
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,796.95,614.45
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,805.15,619.62
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,807.18,621.79
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,805.6,621.61
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,797.27,615.66
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,785.53,607.49
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,767.17,595.69
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,745.77,581.71
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,719.95,563.68
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,686.63,540.09
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,644.11,512.97
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,600.18,482.83
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,541.74,439.29
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,483.78,394.05
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,413.12,336.66
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,342.23,275.78
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,241.06,183.43
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,136.78,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,53.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,13.34,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,21.5,11.62
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,30.21,20.9
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,34.62,25.29
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,38.96,29.38
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,41.38,31.5
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,43.78,33.48
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,61.27,34.42
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,115.03,58.24
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,175.35,100.62
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,231.2,145.7
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,286.12,193.66
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,341.19,242.54
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,394.22,289.02
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,446.46,333.8
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,495.93,376.26
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,543.78,416.33
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,586.94,450.88
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,627.36,482.25
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,664.54,511.37
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,698.97,537.79
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,728.06,559.1
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,753.91,577.61
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,774.55,592.23
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,791.74,604.2
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,802.8,612.16
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,810.23,617.75
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,811.55,618.78
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,809.28,617.45
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,800.08,611.65
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,787.5,603.64
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,773.62,595.28
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,751.76,581.24
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,719.95,560.02
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,685.81,536.9
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,642.18,507.9
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,597.19,476.02
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,539.58,433.37
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,486.91,392.43
2016,2,11,17,15,576.5,51.0,2.1,18.0,172.0,412.14,332.53
2016,2,11,17,30,498.0,43.0,2.2,17.0,119.0,341.21,272.39
2016,2,11,17,45,358.0,30.5,2.3,16.5,74.0,239.92,181.97
2016,2,11,18,0,218.0,18.0,2.4,16.0,29.0,136.39,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.5,14.5,53.18,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
