Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,30,815.0,117.0,4.1,26.0,644.0,866.98,655.71
2016,3,23,15,45,797.5,112.5,4.05,26.0,596.5,835.25,635.38
2016,3,23,16,0,780.0,108.0,4.0,26.0,549.0,801.04,613.26
2016,3,23,16,15,753.5,103.5,3.75,25.5,496.0,761.27,587.36
2016,3,23,16,30,727.0,99.0,3.5,25.0,443.0,716.34,557.42
2016,3,23,16,45,691.5,93.0,3.3,25.0,387.5,661.65,518.95
2016,3,23,17,0,656.0,87.0,3.1,25.0,332.0,606.84,479.64
2016,3,23,17,15,602.5,79.0,2.9,24.0,275.5,537.43,428.86
2016,3,23,17,30,549.0,71.0,2.7,23.0,219.0,470.11,377.34
2016,3,23,17,45,461.5,60.5,2.5,22.0,164.5,381.72,306.67
2016,3,23,18,0,374.0,50.0,2.3,21.0,110.0,299.44,237.89
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,169.68,127.76
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,26.1,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,10.96,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,21.9,12.99
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,29.04,20.38
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,35.8,26.85
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,42.62,33.18
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,45.94,36.14
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,47.81,37.68
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,57.83,37.77
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,110.65,58.01
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,174.28,102.82
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,232.49,151.6
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,292.32,205.24
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,351.35,259.32
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,410.98,313.42
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,468.48,364.74
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,525.52,414.23
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,580.41,460.65
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,633.93,504.6
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,683.92,545.42
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,731.98,583.76
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,775.6,616.63
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,816.59,645.12
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,853.37,671.32
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,887.17,695.18
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,916.61,714.68
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,942.69,731.69
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,962.65,745.46
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,978.95,756.71
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,990.1,763.28
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,997.46,767.31
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,998.73,768.4
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,996.19,767.01
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,984.98,759.72
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,970.19,750.12
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,949.81,737.83
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,926.15,723.29
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,895.63,702.49
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,862.34,679.74
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,827.17,655.84
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,783.2,625.94
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,728.13,586.14
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,672.45,545.16
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,604.21,494.57
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,537.38,442.06
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,455.2,374.12
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,374.59,304.39
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,260.84,203.81
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,148.65,21.82
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,57.17,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,12.2,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,24.49,15.52
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,31.94,23.14
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,38.99,29.87
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,42.67,33.25
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,46.16,36.26
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,52.47,41.66
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,65.83,41.84
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,119.32,64.65
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,175.59,103.77
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,232.26,150.48
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,290.64,201.42
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,354.12,257.04
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,411.58,307.12
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,467.55,354.66
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,523.15,400.34
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,575.22,441.83
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,625.83,480.76
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,674.09,517.68
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,720.56,552.29
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,762.23,581.8
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,801.31,607.6
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,836.53,630.41
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,868.93,651.19
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,894.46,667.65
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,916.63,681.93
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,934.71,694.88
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,949.34,705.69
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,957.03,712.04
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,961.15,716.21
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,959.54,716.35
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,954.38,714.3
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,950.3,713.52
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,935.63,705.66
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,913.5,693.85
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,888.32,679.94
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,854.63,658.7
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,818.57,635.63
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,774.14,606.5
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,732.55,579.05
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,675.96,539.07
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,619.33,498.21
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,549.74,447.29
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,482.22,395.25
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,396.28,325.26
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,315.97,256.83
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,211.51,164.99
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,106.14,24.11
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,38.58,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,17.47,0.0
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,34.02,23.65
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,46.56,35.84
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,59.73,47.99
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,79.57,65.71
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,105.56,88.39
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,122.07,102.44
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,140.31,111.51
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,166.05,130.37
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,192.28,150.19
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,229.92,175.82
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,285.74,216.76
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,324.96,246.32
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,378.62,287.68
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,410.16,313.2
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,437.3,334.2
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,488.3,372.52
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,542.73,413.0
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,615.67,468.24
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,702.71,532.7
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,743.4,560.77
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,781.88,586.97
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,815.98,610.48
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,847.57,631.86
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,847.95,630.25
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,838.32,620.19
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,885.65,656.95
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,927.0,685.72
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,934.83,692.24
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,939.26,696.89
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,896.48,669.24
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,842.31,631.28
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,882.86,663.45
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,908.53,682.26
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,839.17,636.84
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,759.28,582.65
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,699.14,540.38
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,639.47,497.52
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,598.55,469.68
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,556.29,440.22
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,505.31,402.42
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,442.43,355.01
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,387.07,313.16
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,332.65,270.48
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,267.65,217.36
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,206.22,165.3
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,131.15,99.99
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,47.3,11.29
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,18.33,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,18.67,1.49
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,36.27,25.3
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,52.22,40.4
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,64.95,52.26
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,58.13,46.32
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,57.66,45.81
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,75.17,61.18
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,92.18,72.37
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,80.86,62.49
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,67.96,51.38
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,98.56,76.58
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,128.25,100.75
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,158.72,124.96
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,189.7,149.36
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,250.16,197.17
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,318.15,250.45
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,444.48,350.98
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,620.61,489.4
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,667.57,526.31
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,713.12,561.67
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,756.34,593.97
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,798.78,623.93
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,833.89,647.2
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,866.34,668.33
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,894.72,686.67
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,920.17,702.88
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,938.41,715.42
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,953.22,725.7
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,963.0,732.97
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,969.19,737.94
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,968.75,738.12
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,964.74,736.04
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,955.07,730.2
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,941.91,722.12
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,921.07,709.85
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,904.55,700.74
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,874.1,680.74
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,840.94,658.84
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,797.6,629.72
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,752.57,599.3
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,699.76,561.73
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,646.3,522.91
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,582.06,475.53
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,515.72,423.25
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,433.07,355.51
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,355.56,288.94
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,247.23,194.24
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,142.05,55.18
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,53.07,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,14.04,1.76
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,28.49,19.36
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,35.25,26.12
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,41.67,32.17
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,45.58,35.7
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,49.27,38.85
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,51.17,40.36
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,81.08,48.59
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,133.28,75.06
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,188.33,115.31
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,243.88,161.92
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,301.28,212.16
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,358.3,262.48
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,420.99,316.11
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,475.53,361.96
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,529.7,405.9
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,581.75,446.94
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,632.56,485.63
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,679.28,519.87
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,724.19,551.64
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,765.17,579.95
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,803.7,604.35
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,838.28,626.39
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,870.08,646.33
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,895.76,661.28
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,918.2,674.05
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,936.28,685.26
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,950.96,694.36
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,958.16,698.05
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,961.81,699.67
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,960.39,700.21
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,955.48,698.68
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,951.75,698.11
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,937.3,690.65
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,915.39,678.44
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,890.46,664.28
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,857.3,645.42
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,821.73,624.57
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,777.46,597.26
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,735.95,571.41
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,679.89,534.34
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,623.84,496.19
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,554.72,446.01
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,487.55,394.73
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,401.54,326.18
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,321.1,258.98
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,218.11,170.25
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,120.04,52.24
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,43.37,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,17.63,5.02
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,34.88,24.32
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,46.98,35.71
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,58.5,46.23
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,65.64,52.48
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,72.41,58.15
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,80.16,64.61
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,100.59,78.06
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,123.21,96.03
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,146.09,113.92
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,144.03,111.89
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,141.32,109.4
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,173.1,134.04
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,205.61,158.93
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,201.05,155.05
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,195.96,150.84
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,157.74,120.4
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,118.09,88.81
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,125.86,94.69
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,133.72,100.56
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,125.7,94.0
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,117.58,87.41
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,124.59,92.87
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,131.66,98.38
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,142.45,106.62
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,153.36,114.93
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,169.11,127.21
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,185.04,139.61
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,148.86,111.63
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,112.5,83.31
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,113.48,84.22
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,114.46,85.13
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,84.48,61.54
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,55.0,38.23
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,149.14,113.18
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,248.9,191.53
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,171.41,131.28
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,95.52,71.3
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,138.86,106.7
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,185.27,144.42
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,162.43,126.5
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,139.74,108.58
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,115.82,89.6
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,91.95,70.26
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,69.6,51.87
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,46.7,32.7
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,28.69,17.31
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,12.05,0.63
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,6.2,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,5.09,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,10.18,3.01
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,17.61,9.71
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,25.04,16.4
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,32.95,23.36
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,40.87,30.21
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,31.57,22.0
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,22.28,12.97
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,49.29,35.3
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,76.38,57.41
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,63.78,46.89
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,51.2,36.45
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,94.91,71.73
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,137.16,105.22
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,137.26,105.02
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,137.35,104.9
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,190.6,146.56
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,244.47,188.07
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,254.85,195.89
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,265.3,203.85
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,262.38,201.11
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,259.26,198.28
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,275.13,210.02
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,291.22,221.84
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,313.5,238.38
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,336.19,255.11
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,465.94,354.35
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,602.85,456.08
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,647.34,489.1
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,701.55,528.84
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,644.22,486.68
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,595.4,450.56
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,590.32,447.35
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,583.87,443.07
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,675.37,516.29
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,761.0,583.91
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,691.03,532.43
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,609.15,472.52
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,681.22,531.48
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,732.52,571.5
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,681.4,535.14
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,629.74,498.29
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,563.78,450.71
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,499.58,401.55
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,419.9,337.36
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,344.96,274.36
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,243.14,187.79
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,145.87,75.88
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,53.66,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,15.4,5.42
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,31.5,21.61
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,38.53,28.37
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,45.18,34.51
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,46.9,35.97
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,48.63,37.29
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,55.14,42.7
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,89.81,49.24
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,141.26,77.1
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,196.98,118.13
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,260.66,171.14
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,319.16,221.71
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,376.74,271.64
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,435.17,321.25
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,491.52,368.8
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,547.38,414.63
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,600.46,456.25
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,652.28,495.63
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,700.9,532.4
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,747.64,566.89
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,789.88,595.43
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,829.56,621.12
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,864.72,644.52
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,896.95,665.83
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,924.36,682.75
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,948.47,697.45
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,967.84,709.84
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,983.66,719.95
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,993.53,726.57
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,999.68,730.93
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,999.72,731.46
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,996.04,729.75
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,985.24,723.55
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,970.98,715.26
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,950.69,704.17
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,927.23,691.04
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,896.38,671.6
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,862.83,650.33
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,827.15,628.12
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,782.5,599.38
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,728.32,563.7
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,673.59,526.76
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,605.87,480.88
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,543.95,436.34
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,458.41,369.31
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,378.28,303.17
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,270.34,211.47
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,168.53,95.23
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,63.45,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.95,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,7.4,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,13.89,6.51
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,22.72,14.64
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,31.55,22.75
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,41.33,31.52
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,51.12,40.14
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,55.79,44.16
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,60.47,45.79
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,52.55,38.84
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,44.64,31.97
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,100.65,78.46
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,154.06,122.04
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,164.97,130.27
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,176.07,138.67
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,209.83,165.45
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,244.3,192.59
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,255.25,200.96
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,266.27,209.41
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,282.76,222.2
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,299.54,235.19
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,295.02,231.08
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,290.17,226.78
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,261.08,204.01
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,231.3,180.62
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,161.87,125.24
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,91.69,68.74
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,140.93,108.47
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,190.8,148.33
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,455.04,359.98
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,724.92,565.18
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,533.99,419.81
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,338.54,266.11
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,400.58,316.74
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,463.5,367.16
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,588.9,470.14
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,695.31,557.23
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,737.11,594.39
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,775.7,629.3
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,733.37,599.55
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,687.05,566.64
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,620.58,515.7
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,553.57,462.13
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,486.0,408.05
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,420.77,354.31
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,350.94,295.15
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,284.56,236.79
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,193.81,155.99
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,96.66,57.17
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,34.82,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,19.27,9.83
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,29.3,20.58
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,34.31,25.55
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,39.1,30.03
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,45.69,35.94
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,48.4,38.18
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,49.72,39.08
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,93.84,49.55
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,149.02,82.8
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,213.83,133.29
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,271.68,183.06
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,330.85,235.25
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,389.43,286.79
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,448.31,337.33
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,504.62,384.69
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,560.29,430.04
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,613.73,472.26
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,665.81,512.17
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,714.6,549.59
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,761.41,584.77
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,803.54,613.12
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,843.05,639.07
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,878.92,663.29
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,911.82,685.4
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,939.45,704.24
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,963.72,720.89
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,982.71,733.75
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,998.08,744.33
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,1007.49,751.08
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,1013.14,755.52
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,1012.58,755.64
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,1008.28,753.47
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,995.64,746.29
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,979.6,737.02
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,958.15,723.86
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,933.52,708.64
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,901.63,688.47
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,874.34,671.5
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,831.38,643.72
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,786.62,614.38
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,732.47,576.64
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,677.71,537.79
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,610.82,490.88
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,549.64,445.6
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,466.45,379.35
