Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,388.22,313.94
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,282.38,223.69
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,183.99,115.52
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,69.6,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,20.47,10.99
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,30.89,21.59
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,36.22,26.81
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,41.31,31.54
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,44.06,33.91
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,51.47,40.28
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,52.63,41.0
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,99.6,52.68
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,154.44,86.12
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,212.15,130.4
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,276.55,184.46
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,335.59,235.3
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,393.68,285.06
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,452.13,333.75
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,508.29,380.01
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,563.93,424.39
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,617.31,465.04
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,669.37,503.35
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,717.73,539.24
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,764.14,572.97
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,806.51,600.98
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,846.39,626.73
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,882.03,650.33
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,914.72,671.97
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,942.17,689.26
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,966.29,704.43
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,985.15,716.74
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,1000.43,726.87
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,1010.17,734.07
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,1016.19,739.07
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,1015.61,739.53
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,1011.3,737.8
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,1000.98,732.37
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,987.12,724.83
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,965.48,713.27
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,940.65,699.68
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,909.12,680.68
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,874.94,659.83
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,840.01,638.04
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,795.96,609.66
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,741.86,573.02
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,687.09,535.25
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,619.15,489.34
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,556.87,444.98
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,474.41,380.83
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,396.78,317.23
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,290.68,228.53
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,192.76,124.34
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,73.15,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,21.67,12.24
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,32.47,23.02
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,38.57,28.85
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,44.36,34.12
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,46.93,36.31
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,49.38,38.24
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,55.95,43.73
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,105.93,57.12
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,159.84,90.99
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,216.71,135.42
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,273.63,184.1
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,338.22,239.76
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,395.58,288.98
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,453.38,337.19
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,508.9,382.76
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,563.89,426.32
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,616.02,466.25
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,666.85,503.81
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,714.44,537.97
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,760.12,569.73
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,801.89,596.43
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,841.2,620.65
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,875.78,642.62
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,907.46,662.5
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,934.84,678.07
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,958.99,691.41
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,977.06,702.17
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,991.6,710.73
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,1000.65,716.39
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,1006.04,719.91
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,1004.89,718.9
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,1000.08,715.78
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,989.26,709.59
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,974.96,701.39
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,953.51,688.78
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,928.94,674.31
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,897.29,655.29
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,870.45,639.44
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,827.68,613.61
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,783.13,586.33
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,729.42,552.65
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,675.06,517.63
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,611.77,476.41
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,546.41,430.9
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,464.67,368.99
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,387.7,307.3
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,283.25,220.93
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,187.74,123.12
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,70.47,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,11.95,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,22.43,12.94
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,32.28,22.61
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,37.54,27.66
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,42.55,32.24
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,45.23,34.5
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,52.71,40.84
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,56.09,43.47
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,108.63,57.28
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,162.9,91.85
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,219.94,136.43
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,283.83,190.34
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,342.27,240.89
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,399.97,290.0
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,458.02,338.07
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,513.95,384.61
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,569.32,429.5
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,621.81,470.33
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,672.97,509.04
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,720.85,545.34
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,766.81,579.57
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,808.74,607.61
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,848.2,633.63
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,883.04,657.35
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,914.94,679.07
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,941.52,697.58
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,964.81,713.98
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,983.34,726.94
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,998.32,737.69
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,1006.91,744.32
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,1011.81,748.67
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,1010.55,748.32
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,1005.62,745.7
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,994.32,739.36
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,979.58,730.87
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,957.98,718.59
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,933.25,704.24
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,846.36,645.16
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,750.04,578.51
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,774.28,598.54
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,785.08,608.68
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,730.44,571.82
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,675.32,534.09
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,612.11,489.2
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,546.76,440.27
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,463.4,374.38
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,385.04,309.46
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,281.79,221.92
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,188.18,126.77
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,70.26,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,6.67,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,12.55,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,30.55,19.79
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,48.5,36.66
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,67.15,53.56
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,86.9,71.08
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,104.94,86.69
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,116.52,96.37
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,134.97,111.74
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,167.7,126.53
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,171.54,114.19
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,224.54,144.35
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,279.29,191.64
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,336.07,241.73
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,381.11,286.17
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,408.45,312.34
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,469.21,360.38
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,565.34,437.02
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,580.47,448.61
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,582.63,448.19
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,667.57,515.97
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,769.16,595.24
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,814.38,625.83
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,857.8,654.78
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,894.9,680.06
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,929.17,703.21
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,960.83,723.29
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,989.46,741.16
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,1007.95,753.25
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,1022.74,762.93
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,1034.45,769.45
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,1042.34,773.51
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,1041.94,775.31
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,1037.7,774.73
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,1021.95,764.99
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,1002.92,753.22
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,980.98,738.85
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,955.82,722.4
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,926.53,703.55
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,894.26,682.68
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,857.98,659.12
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,812.55,629.35
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,760.71,594.51
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,707.81,558.18
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,641.52,510.89
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,576.3,462.68
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,495.86,399.06
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,424.6,339.36
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,319.59,251.66
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,225.16,155.67
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,86.52,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,18.87,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,30.96,20.45
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,41.85,30.94
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,55.03,42.97
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,67.51,54.1
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,77.41,62.54
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,86.71,70.21
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,108.85,81.4
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,160.01,113.0
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,175.83,110.92
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,232.27,145.55
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,286.1,196.68
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,330.99,239.27
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,377.76,279.02
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,415.77,309.99
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,485.07,363.32
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,583.59,438.98
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,636.12,478.95
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,686.99,516.64
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,734.58,550.97
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,780.13,582.72
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,818.54,607.23
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,853.26,629.04
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,855.02,628.81
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,842.48,616.3
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,849.03,619.73
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,850.19,619.36
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,852.86,620.66
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,852.86,620.17
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,875.38,636.58
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,895.47,651.22
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,848.91,618.81
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,799.78,584.91
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,805.91,591.1
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,808.76,594.78
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,867.78,639.02
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,907.86,666.85
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,860.92,636.28
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,816.9,608.21
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,799.62,598.5
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,778.89,586.14
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,721.22,547.35
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,663.49,508.09
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,595.39,463.03
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,528.95,415.86
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,444.17,351.73
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,364.35,288.22
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,263.36,205.35
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,172.87,119.53
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,62.9,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,19.78,0.0
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,32.9,22.36
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,44.98,34.01
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,55.04,43.36
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,64.6,51.97
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,79.16,64.59
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,99.67,82.09
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,102.76,75.43
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,142.38,93.61
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,187.01,124.73
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,234.18,162.14
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,284.13,205.59
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,330.9,246.17
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,377.02,284.63
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,423.57,322.66
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,457.44,350.1
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,487.8,373.13
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,514.6,392.79
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,538.87,409.91
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,558.36,423.95
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,575.84,436.18
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,632.61,478.16
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,693.74,522.55
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,674.8,506.13
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,647.65,483.99
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,692.43,515.51
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,735.49,545.37
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,648.84,482.16
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,562.97,418.76
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,558.71,416.4
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,553.65,413.17
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,516.8,387.16
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,489.47,367.86
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,571.2,430.68
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,652.05,491.48
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,539.95,410.51
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,428.5,328.24
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,515.2,398.09
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,595.84,461.71
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,672.75,523.91
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,730.21,569.91
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,673.41,530.86
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,616.68,491.31
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,547.24,439.97
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,479.7,388.32
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,390.75,317.55
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,312.11,252.31
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,220.34,174.38
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,138.06,97.08
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,46.71,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.91,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.7,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,11.11,3.85
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,18.54,10.71
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,27.83,19.14
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,37.14,27.47
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,47.39,36.48
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,57.66,45.33
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,39.49,27.63
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,21.36,12.28
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,127.72,97.95
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,228.04,176.03
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,147.16,112.76
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,48.42,34.04
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,164.21,126.69
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,268.83,207.71
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,250.02,192.42
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,221.3,169.66
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,198.02,151.17
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,173.89,132.02
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,123.0,92.13
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,71.05,51.06
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,107.52,79.73
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,144.14,108.14
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,337.45,257.46
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,536.24,404.57
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,603.83,453.94
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,671.14,502.92
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,819.36,616.49
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,958.01,716.3
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,861.73,647.29
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,746.79,560.77
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,692.57,521.96
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,624.98,472.89
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,623.63,473.98
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,620.74,473.77
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,765.49,586.76
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,880.31,672.85
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,845.49,649.4
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,808.62,625.17
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,762.81,594.75
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,715.85,563.1
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,660.29,524.67
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,604.61,484.62
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,531.54,429.23
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,466.5,378.53
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,387.52,314.33
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,313.82,252.34
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,221.4,174.11
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,128.67,90.48
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,46.66,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,10.96,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,19.1,4.42
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,35.25,24.33
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,48.68,36.9
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,58.21,45.66
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,67.27,53.69
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,49.77,38.22
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,48.33,36.78
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,75.76,57.5
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,101.5,78.29
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,120.45,93.06
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,139.5,107.67
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,147.47,113.41
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,155.51,119.2
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,218.87,168.13
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,275.95,211.48
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,231.55,176.68
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,175.26,132.59
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,335.41,256.0
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,510.99,386.9
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,584.46,442.88
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,669.52,507.24
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,607.68,459.16
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,531.61,399.75
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,542.73,409.06
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,553.68,418.07
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,443.51,335.95
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,325.96,246.7
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,339.84,257.41
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,362.09,274.12
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,455.19,344.89
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,561.26,423.35
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,351.44,268.1
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,147.1,110.42
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,269.46,206.05
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,391.86,299.2
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,416.09,318.98
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,439.68,338.53
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,350.03,270.35
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,248.66,191.86
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,484.19,383.73
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,684.08,541.47
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,410.48,328.78
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,143.31,110.77
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,299.85,242.04
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,420.51,340.4
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,325.81,263.59
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,250.08,200.35
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,169.08,131.82
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,84.29,57.93
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,31.57,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.95,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.85,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,5.09,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,8.33,1.58
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,12.5,5.3
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,16.68,8.97
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,62.22,48.55
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,105.37,85.33
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,130.2,94.57
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,170.69,118.89
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,197.32,131.32
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,245.62,164.44
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,295.86,206.26
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,348.47,250.25
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,398.39,291.61
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,456.1,338.08
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,507.92,378.96
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,559.83,418.65
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,609.77,455.85
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,660.06,492.12
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,706.11,524.92
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,749.43,554.89
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,790.47,580.64
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,829.86,604.06
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,863.21,624.57
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,894.02,643.16
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,818.92,589.16
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,720.16,514.89
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,856.09,613.95
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,979.08,693.98
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,988.92,698.1
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,995.25,701.24
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,994.46,701.01
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,990.17,698.81
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,979.58,693.37
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,965.68,686.04
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,944.21,674.9
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,927.68,667.03
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,898.57,649.72
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,866.62,630.65
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,824.3,604.94
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,780.27,577.84
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,727.87,544.56
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,674.73,510.05
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,613.39,468.35
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,549.9,423.26
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,469.32,362.73
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,393.31,303.02
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,293.41,223.1
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,204.42,143.95
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,76.72,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,11.91,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.62,7.59
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,33.18,23.1
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,46.13,35.22
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,66.8,53.88
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,88.26,72.89
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,81.44,66.66
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,81.61,66.5
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,94.89,74.07
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,108.34,84.72
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,102.64,79.55
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,96.42,74.03
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,104.62,80.31
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,112.85,86.55
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,106.74,81.22
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,100.49,75.86
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,105.56,79.6
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,110.66,83.33
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,198.48,152.03
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,286.51,218.97
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,171.58,130.3
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,52.33,36.3
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,56.56,39.62
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,60.79,42.87
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,70.15,50.26
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,79.52,57.65
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,101.09,74.63
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,122.76,91.61
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,239.48,182.32
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,367.18,278.7
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,382.46,289.55
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,398.03,300.96
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,316.88,240.63
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,226.76,172.41
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,153.51,116.09
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,81.2,59.28
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,115.09,86.53
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,149.98,114.53
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,116.78,88.46
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,83.89,62.39
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,135.64,104.7
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,191.13,149.82
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,133.23,103.58
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,76.68,57.69
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,64.2,47.74
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,52.06,37.86
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,40.4,28.2
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,28.77,18.37
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,19.0,10.0
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,9.26,1.51
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,4.63,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
