Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,22.28,12.54
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,33.64,24.11
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,39.3,29.6
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,44.69,34.56
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,47.26,36.85
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,49.69,38.87
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,50.81,39.57
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,93.68,52.16
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,143.77,80.94
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,197.03,121.23
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,251.37,167.16
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,307.69,216.35
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,369.48,269.87
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,425.63,318.12
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,480.63,364.28
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,535.51,408.89
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,587.99,451.17
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,639.73,491.74
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,688.72,528.21
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,736.22,562.57
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,780.47,594.02
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,822.77,622.7
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,861.24,647.28
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,897.39,670.04
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,929.41,691.16
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,958.69,710.43
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,982.81,724.86
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,1003.83,737.27
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,1019.71,747.81
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,1032.2,756.28
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,1038.78,759.57
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,1041.82,760.74
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,1039.87,761.39
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,1034.45,759.96
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,1022.08,753.11
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,1006.4,744.26
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,984.1,731.13
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,958.84,716.13
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,927.45,697.01
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,901.48,681.55
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,859.8,655.77
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,816.39,628.55
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,764.32,593.56
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,711.61,557.58
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,653.0,517.48
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,591.91,474.24
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,517.1,417.0
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,445.88,359.88
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,358.08,288.66
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,277.72,220.11
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,173.61,123.43
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,49.78,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,13.34,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,22.98,13.11
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,35.32,25.29
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,42.22,31.87
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,48.73,37.85
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,51.87,40.53
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,54.83,42.9
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,56.38,43.94
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,95.39,53.02
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,150.21,86.31
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,202.45,125.53
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,255.87,169.85
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,311.48,217.29
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,366.41,264.72
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,422.45,312.17
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,482.55,361.45
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,537.3,405.42
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,589.5,447.01
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,641.05,487.01
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,690.13,523.21
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,737.91,557.48
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,781.89,588.69
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,824.01,616.88
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,863.49,641.98
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,900.9,665.44
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,932.28,686.01
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,960.96,704.79
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,985.89,719.68
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,1007.81,732.58
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,1023.71,743.08
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,1036.23,751.54
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,1043.34,756.63
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,1046.92,759.63
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,1044.53,758.57
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,1038.66,755.46
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,1026.88,749.02
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,1011.79,740.59
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,990.08,728.69
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,965.41,714.9
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,942.64,701.35
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,909.06,680.52
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,866.93,653.87
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,823.09,625.81
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,772.12,591.2
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,720.28,555.55
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,662.2,516.48
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,601.45,474.21
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,528.39,419.5
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,458.45,364.57
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,367.99,292.59
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,285.19,223.29
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,179.6,127.7
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,54.42,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,11.95,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.06,12.4
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,31.55,21.76
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,36.91,26.8
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,41.99,31.34
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,44.72,33.7
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,47.28,35.8
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,54.08,41.49
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,96.57,51.58
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,146.96,80.87
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,200.33,120.59
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,254.99,165.48
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,311.07,212.55
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,371.97,263.71
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,427.09,309.64
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,481.46,353.3
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,535.42,395.14
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,586.57,434.42
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,636.89,471.96
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,684.38,505.44
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,730.18,536.72
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,773.06,565.68
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,814.02,591.9
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,851.07,614.63
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,885.9,635.77
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,916.77,655.53
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,944.95,673.62
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,968.04,689.11
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,988.1,702.81
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,1002.6,712.58
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,1013.77,720.43
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,955.24,682.99
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,876.71,626.48
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,849.29,611.08
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,819.55,593.53
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,797.28,580.06
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,761.47,557.63
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,868.55,637.08
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,941.81,686.22
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,874.92,643.28
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,804.65,598.51
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,713.32,537.7
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,632.12,481.23
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,507.67,391.41
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,391.9,304.89
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,350.65,275.65
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,309.45,245.21
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,265.99,211.55
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,233.45,185.3
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,183.54,144.38
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,135.19,103.56
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,71.73,48.25
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,23.8,14.01
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,34.13,24.13
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,40.65,30.28
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,46.79,35.85
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,50.04,38.68
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,53.08,41.19
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,54.35,41.98
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,97.71,52.87
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,152.74,87.03
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,205.33,126.85
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,258.23,170.66
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,313.39,217.54
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,368.65,264.78
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,430.53,315.92
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,484.99,360.22
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,539.67,403.25
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,591.64,443.76
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,642.87,482.53
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,691.67,517.49
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,739.2,550.48
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,783.15,580.13
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,825.17,607.26
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,864.62,631.14
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,902.06,653.36
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,933.22,672.55
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,961.57,689.89
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,986.06,703.31
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,1007.46,714.73
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,1023.72,724.98
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,1036.57,733.24
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,1043.52,738.0
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,1046.94,740.76
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,1044.28,740.53
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,1038.1,738.3
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,1025.18,731.99
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,1009.04,723.78
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,987.58,714.18
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,963.17,702.61
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,930.49,684.5
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,903.37,669.88
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,862.69,645.67
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,820.27,620.03
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,767.47,585.52
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,714.15,550.05
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,656.95,511.97
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,597.18,470.76
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,525.67,417.6
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,457.14,364.04
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,371.38,295.6
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,292.61,229.47
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,193.53,140.5
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,73.57,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,7.63,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.57,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,26.45,16.3
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,39.74,29.01
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,49.28,37.85
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,58.35,46.02
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,64.21,51.12
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,68.53,54.69
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,81.49,65.53
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,125.66,82.49
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,159.16,99.05
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,204.77,130.56
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,255.19,172.53
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,307.58,217.21
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,364.43,266.06
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,416.93,311.03
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,468.18,353.65
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,519.34,395.01
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,568.34,433.41
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,617.0,470.44
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,663.02,504.59
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,707.8,536.95
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,748.84,567.11
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,788.34,595.23
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,827.08,620.49
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,867.66,646.75
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,856.7,636.71
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,830.35,611.71
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,535.15,401.41
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,212.54,157.81
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,174.14,129.12
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,135.41,99.49
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,280.74,210.28
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,427.75,318.79
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,731.17,549.36
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,988.18,728.45
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,979.65,722.16
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,959.51,710.0
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,936.7,695.82
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,911.23,679.89
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,881.96,661.73
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,846.15,639.0
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,803.74,612.45
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,760.05,584.62
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,712.81,553.74
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,664.59,521.49
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,602.66,478.02
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,541.93,433.33
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,476.1,383.11
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,412.58,332.64
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,329.12,263.8
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,250.87,197.06
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,143.41,103.42
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.66,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.92,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.85,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.78,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.7,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.09,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.49,0.04
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,56.73,43.77
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,104.45,80.51
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,73.56,54.96
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,39.99,27.29
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,59.6,43.11
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,79.24,58.74
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,99.01,74.41
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,118.47,89.71
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,104.59,78.28
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,90.47,66.78
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,113.48,84.85
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,136.59,102.85
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,123.38,92.32
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,109.95,81.66
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,149.29,112.46
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,189.08,143.28
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,243.28,184.77
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,298.14,226.2
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,213.0,161.2
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,126.4,94.17
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,209.18,158.23
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,293.14,221.51
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,510.88,386.35
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,731.48,544.82
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,461.48,350.1
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,180.72,136.48
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,182.86,139.08
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,185.01,141.23
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,312.71,240.93
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,438.51,336.59
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,450.34,347.39
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,461.42,358.15
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,279.68,218.96
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,99.27,74.81
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,415.05,335.88
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,680.42,545.98
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,375.09,305.64
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,55.81,40.5
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,48.33,34.58
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,40.87,28.49
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,33.42,22.33
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,25.97,16.09
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,19.0,10.19
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,12.04,4.25
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.94,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.85,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.95,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.1,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.05,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,32.08,20.88
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,49.22,36.82
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,64.65,50.74
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,79.49,63.84
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,89.91,72.77
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,106.38,86.66
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,115.73,94.2
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,150.44,106.01
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,181.13,124.47
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,224.65,156.55
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,269.84,190.47
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,323.67,233.02
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,372.74,274.32
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,423.79,316.64
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,471.87,355.96
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,522.57,396.49
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,571.53,434.53
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,620.53,471.49
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,669.46,507.64
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,716.11,541.31
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,757.9,571.48
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,798.29,600.02
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,838.62,625.62
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,874.47,647.72
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,904.38,667.13
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,931.88,684.83
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,955.96,698.73
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,977.32,710.74
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,991.91,719.74
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,1003.32,726.74
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,1010.99,731.81
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,1015.33,735.08
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,1012.39,733.71
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,1006.16,730.37
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,994.12,723.38
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,978.9,714.46
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,965.56,706.65
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,940.71,691.29
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,909.74,672.19
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,876.42,651.49
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,835.03,625.97
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,792.08,599.09
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,746.45,568.98
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,696.24,535.15
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,635.56,494.69
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,575.87,453.61
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,505.54,400.78
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,438.17,348.18
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,353.22,280.49
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,275.09,215.28
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,177.02,129.77
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,80.02,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,28.6,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.09,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,33.21,21.69
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,51.36,38.22
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,63.26,48.94
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,70.81,55.6
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,78.18,61.82
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,85.12,67.46
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,88.04,69.56
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,125.48,76.54
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,168.89,103.54
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,215.96,138.79
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,262.74,176.52
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,313.07,218.12
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,364.02,261.09
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,416.33,304.47
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,471.03,348.06
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,521.73,387.66
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,570.14,424.52
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,618.19,460.06
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,663.83,492.98
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,708.55,524.42
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,749.6,553.71
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,789.08,580.73
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,824.16,604.28
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,857.09,626.36
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,886.32,645.72
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,913.21,663.55
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,934.49,677.71
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,952.93,690.12
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,966.92,699.44
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,977.85,706.9
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,981.8,710.23
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,982.58,711.67
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,978.11,709.55
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,970.53,705.56
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,953.73,695.63
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,940.61,688.29
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,916.81,673.65
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,890.56,657.46
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,850.82,632.11
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,809.72,605.73
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,765.39,577.62
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,720.02,548.34
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,654.88,502.78
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,597.14,461.62
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,534.92,417.27
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,474.55,373.03
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,399.63,316.06
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,318.85,252.86
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,243.9,192.26
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,174.4,134.41
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,91.62,64.74
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.33,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,28.65,18.21
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.41,31.77
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.72,41.99
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,65.45,51.44
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,72.99,57.86
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,80.09,63.71
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,90.69,72.41
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,133.71,84.61
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,176.59,111.98
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,223.32,147.4
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,272.63,187.82
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,322.93,229.54
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,371.2,269.62
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,421.15,310.36
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,470.51,349.83
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,518.98,387.4
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,565.23,423.0
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,611.65,457.83
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,654.55,488.46
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,696.24,517.44
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,735.35,545.06
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,773.47,571.49
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,821.12,604.77
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,867.84,634.0
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,896.8,652.33
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,923.4,669.1
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,665.23,490.76
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,356.0,260.65
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,484.19,355.03
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,618.77,449.49
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,541.2,393.52
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,470.45,342.59
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,521.3,380.96
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,585.0,427.3
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,542.49,397.46
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,485.55,357.81
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,541.52,400.44
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,581.45,431.12
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,525.42,391.67
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,469.79,352.37
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,494.41,374.56
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,527.97,402.56
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,489.31,375.67
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,449.7,347.97
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,461.74,360.22
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,479.95,375.99
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,406.97,320.58
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,326.93,258.53
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,251.74,198.57
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,182.36,141.22
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,111.27,80.34
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,30.91,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,12.64,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.81,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.41,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,19.95,10.99
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,32.51,22.34
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,47.97,36.02
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,62.99,49.1
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,79.07,62.81
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,94.97,76.07
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,94.87,72.03
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,94.54,71.34
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,141.22,107.8
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,188.43,143.87
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,158.74,120.42
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,125.08,93.97
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,160.73,121.41
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,196.83,148.74
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,324.12,243.2
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,487.58,361.63
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,508.69,375.01
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,514.54,377.25
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,479.83,351.06
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,434.27,316.7
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,530.99,386.35
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,637.56,460.09
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,653.93,470.3
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,669.28,480.48
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,694.1,497.59
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,718.87,514.54
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,445.12,326.44
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,154.04,112.15
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,561.91,420.96
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,962.03,688.93
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,967.45,689.17
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,969.85,691.85
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,964.3,689.1
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,955.77,684.66
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,792.86,575.14
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,611.75,447.47
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,641.52,471.46
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,654.82,482.88
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,733.18,542.09
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,794.87,588.84
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,692.49,518.4
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,585.9,444.34
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,600.18,458.2
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,595.01,457.45
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,533.07,413.36
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,472.98,369.85
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,403.01,316.99
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,326.04,257.34
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,251.5,197.95
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,182.6,141.19
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,97.79,70.39
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.05,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
