Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.53,0.76
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,35.34,24.11
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,55.99,42.98
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,75.34,60.3
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,90.76,73.84
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,104.97,85.95
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,118.53,97.19
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,133.71,101.23
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,171.63,120.48
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,210.67,146.07
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,246.26,172.12
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,289.5,206.23
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,335.18,242.72
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,379.75,278.2
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,426.35,314.63
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,471.17,349.04
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,517.83,383.95
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,561.95,416.74
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,604.48,447.61
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,646.01,476.47
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,688.03,504.91
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,690.08,503.62
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,681.72,494.94
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,692.59,500.11
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,700.63,503.0
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,724.16,518.49
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,747.34,533.47
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,663.76,475.62
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,570.93,410.84
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,605.26,435.67
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,633.61,455.49
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,662.47,476.19
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,690.83,496.51
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,717.98,515.92
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,732.95,527.5
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,809.51,582.65
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,871.85,627.4
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,833.24,602.27
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,792.91,576.87
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,719.03,527.63
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,633.83,470.0
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,544.86,408.86
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,445.28,338.25
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,467.92,358.07
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,471.1,362.98
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,459.79,356.52
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,445.58,347.53
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,378.3,297.03
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,314.61,247.9
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,241.76,190.02
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,173.98,134.36
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,98.73,71.28
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,30.61,2.9
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,12.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,8.1,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,15.78,2.55
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,34.0,22.79
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,51.68,38.79
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,68.0,53.28
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,85.64,68.55
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,101.76,82.13
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,117.36,94.94
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,136.59,103.92
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,163.9,121.97
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,193.23,143.17
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,223.57,165.86
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,224.57,168.13
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,218.21,164.35
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,225.8,169.81
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,232.98,174.86
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,242.43,181.63
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,251.83,188.33
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,280.53,209.16
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,309.8,230.06
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,292.9,217.25
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,275.08,203.98
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,269.47,200.04
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,263.64,195.88
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,299.05,221.5
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,335.01,246.86
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,387.13,283.62
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,440.19,320.17
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,402.85,293.64
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,357.96,262.24
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,293.83,217.35
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,228.99,170.7
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,135.68,100.67
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,42.99,28.55
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,39.23,25.75
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,35.47,22.85
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,49.0,33.71
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,62.53,44.56
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,48.49,33.49
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,34.47,22.35
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,52.64,37.13
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,70.83,51.92
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,102.78,77.91
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,136.7,105.49
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,75.43,56.36
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,17.64,9.02
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,15.31,7.17
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,12.98,5.27
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,10.66,3.33
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,8.33,1.37
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,6.02,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.7,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.31,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.92,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.48,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,5.24,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,10.19,0.2
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,27.36,17.85
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,43.69,32.95
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,62.96,50.4
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,81.97,67.31
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,99.96,83.12
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,120.22,100.59
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,140.87,111.68
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,167.65,130.8
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,194.61,149.08
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,234.92,178.6
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,245.52,189.17
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,256.9,199.69
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,306.64,236.92
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,354.44,272.55
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,376.98,289.36
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,398.32,304.89
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,419.91,320.84
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,441.05,336.22
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,438.68,333.25
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,427.72,323.93
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,377.16,286.09
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,324.77,246.58
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,333.06,252.34
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,341.41,257.9
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,352.57,266.05
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,363.83,274.26
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,397.18,298.8
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,427.84,321.11
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,388.47,292.3
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,339.76,256.62
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,324.46,245.65
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,308.9,234.32
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,323.28,245.53
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,337.9,256.84
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,397.87,302.46
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,446.67,339.27
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,440.4,335.51
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,433.59,331.68
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,414.66,318.78
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,395.14,305.42
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,257.29,200.68
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,117.44,89.9
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,71.23,52.97
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,26.93,16.73
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,23.2,13.76
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,19.48,10.73
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,16.22,8.02
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,12.97,5.28
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,9.72,2.52
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,6.48,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.7,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.92,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.48,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,7.63,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,14.84,3.25
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,32.73,22.1
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,50.05,37.93
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,68.77,54.64
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,84.04,68.04
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,92.97,75.77
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,98.27,80.17
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,98.28,76.04
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,98.01,75.38
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,98.17,75.22
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,98.1,74.89
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,122.2,93.9
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,146.34,112.65
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,140.64,107.57
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,134.62,102.33
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,129.48,97.85
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,124.22,93.32
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,172.62,130.99
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,221.46,168.43
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,206.62,156.42
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,191.39,144.3
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,316.25,238.96
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,445.48,333.31
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,363.71,272.18
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,277.21,207.53
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,397.01,296.73
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,519.99,384.95
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,470.7,348.34
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,419.15,310.61
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,418.39,310.6
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,417.35,310.22
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,424.59,315.44
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,431.82,320.66
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,504.34,375.74
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,590.25,439.43
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,484.93,363.49
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,391.66,295.03
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,452.22,343.24
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,526.0,400.16
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,707.17,541.11
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,851.54,648.18
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,810.04,621.23
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,767.24,594.17
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,520.7,411.03
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,261.64,205.6
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,420.9,338.59
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,553.84,445.98
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,491.38,397.63
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,430.8,349.77
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,350.54,283.73
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,274.38,218.94
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,189.74,145.06
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,106.19,44.29
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,37.9,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,6.67,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,12.98,2.53
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,29.1,19.16
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,44.58,33.35
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,63.45,50.24
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,82.08,66.62
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,99.78,81.83
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,117.32,96.57
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,93.57,72.03
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,65.14,48.4
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,81.98,61.9
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,98.1,74.6
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,95.21,71.84
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,92.18,69.04
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,106.24,80.06
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,120.31,91.01
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,181.17,138.3
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,242.27,184.73
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,336.42,255.92
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,440.91,333.11
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,302.32,229.14
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,152.98,114.5
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,245.2,185.28
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,338.16,254.51
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,482.69,361.2
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,637.63,470.64
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,623.08,458.62
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,606.2,445.93
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,632.47,464.98
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,658.92,483.85
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,713.34,523.53
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,776.5,568.4
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,697.56,512.63
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,624.62,460.71
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,810.13,599.82
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,968.46,710.02
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,957.14,702.64
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,942.8,694.89
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,919.96,681.19
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,899.98,669.52
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,702.74,532.39
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,494.36,377.27
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,609.77,470.89
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,719.05,555.9
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,594.13,463.74
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,470.5,370.64
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,422.55,336.09
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,375.14,300.65
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,322.64,259.57
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,271.69,218.59
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,214.96,171.97
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,161.23,126.56
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,93.41,68.91
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,29.41,9.51
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,12.85,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.86,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,5.55,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,13.43,5.91
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,21.33,13.19
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,30.62,21.62
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,39.94,29.95
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,50.66,39.44
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,61.39,48.8
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,110.32,86.77
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,150.85,118.66
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,184.08,143.8
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,220.65,171.59
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,257.25,197.94
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,308.73,236.56
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,278.87,215.48
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,251.22,194.86
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,272.57,210.75
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,302.2,232.73
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,283.28,217.48
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,267.13,204.46
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,232.92,177.74
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,197.57,150.14
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,194.82,147.96
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,191.96,145.65
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,276.67,209.92
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,362.46,273.12
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,557.99,419.76
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,764.6,566.29
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,553.4,413.86
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,314.21,235.43
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,301.04,226.53
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,287.6,216.68
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,394.18,296.68
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,496.78,371.53
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,507.39,379.7
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,517.79,388.23
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,433.56,327.16
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,348.73,264.49
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,249.45,190.56
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,164.42,125.3
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,177.71,136.22
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,191.47,147.42
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,269.4,210.64
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,338.57,266.43
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,179.57,141.65
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,31.58,20.52
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,27.39,17.22
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,23.2,13.82
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,19.47,10.74
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,15.75,7.61
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,12.04,4.46
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,8.33,1.28
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,5.09,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.85,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.95,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.43,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.77,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,6.48,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,10.18,3.36
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,14.36,7.18
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,18.54,10.97
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,22.72,14.71
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,26.91,18.4
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,26.92,17.25
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,26.93,17.14
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,27.41,17.46
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,27.89,17.77
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,39.55,27.36
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,51.23,36.84
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,52.65,37.89
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,54.07,38.95
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,91.38,69.25
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,127.86,98.45
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,117.98,90.26
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,107.98,82.09
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,140.95,108.09
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,174.3,133.82
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,347.18,266.45
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,526.05,395.53
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,606.91,452.23
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,695.4,513.49
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,708.68,520.46
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,720.93,527.45
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,725.02,528.95
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,727.61,529.54
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,623.57,456.5
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,511.69,376.87
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,467.26,345.8
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,421.59,312.98
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,356.78,266.76
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,281.11,211.58
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,288.43,217.8
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,295.92,223.8
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,287.84,218.4
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,279.73,213.05
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,310.09,237.08
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,328.05,251.7
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,292.28,225.82
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,256.45,199.56
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,380.02,300.85
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,492.94,390.67
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,540.25,430.15
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,567.75,454.62
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,500.32,402.89
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,435.54,351.92
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,356.72,287.98
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,281.42,224.65
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,195.59,150.73
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,113.45,60.76
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,40.13,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,11.91,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,19.59,8.06
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,30.8,20.91
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,41.53,30.93
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,34.63,25.13
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,38.07,28.22
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,56.72,44.56
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,74.79,60.06
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,101.66,78.96
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,128.51,100.21
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,139.12,108.03
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,149.77,115.85
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,161.58,124.23
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,173.61,132.7
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,188.43,143.81
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,203.52,155.09
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,234.05,177.78
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,265.17,200.6
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,313.04,236.02
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,369.15,276.98
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,479.84,358.14
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,603.1,445.67
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,693.28,512.59
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,803.4,589.93
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,839.97,611.94
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,874.8,633.33
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,903.4,651.31
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,929.59,667.76
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,951.4,681.43
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,970.44,693.42
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,985.11,702.75
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,996.7,710.28
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,1001.16,712.08
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,1002.39,712.06
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,999.41,710.97
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,993.25,708.07
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,981.4,702.37
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,975.42,700.54
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,953.67,690.02
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,929.2,677.84
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,897.07,659.22
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,862.82,639.07
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,822.73,614.33
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,785.27,591.13
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,735.54,559.4
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,685.47,526.79
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,626.54,487.12
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,568.51,446.79
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,500.22,396.38
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,434.74,346.19
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,356.27,283.61
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,281.07,221.42
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,195.09,148.64
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,113.51,63.04
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,40.01,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,10.96,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,20.17,8.46
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,38.58,27.02
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,57.2,43.85
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,73.01,57.91
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,88.22,71.09
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,99.79,80.82
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,110.85,89.84
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,134.57,100.87
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,153.49,117.7
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,188.76,141.57
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,240.56,178.54
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,272.89,203.61
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,305.23,228.6
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,333.26,250.1
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,360.27,270.31
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,355.75,266.9
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,352.44,263.83
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,374.55,279.82
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,396.96,295.79
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,399.36,297.12
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,400.72,297.74
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,353.6,263.13
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,305.16,227.34
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,390.61,289.69
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,480.54,353.1
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,625.5,458.38
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,779.11,565.17
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,609.4,445.52
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,418.21,307.12
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,582.38,427.68
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,752.53,545.53
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,672.6,488.25
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,598.59,435.68
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,476.13,350.34
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,363.16,268.94
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,637.43,475.06
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,899.85,658.26
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,841.25,618.81
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,785.58,583.13
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,663.69,498.02
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,546.38,413.47
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,605.41,462.24
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,656.51,504.03
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,621.84,480.15
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,586.61,455.97
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,526.5,413.11
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,456.49,361.87
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,387.61,308.85
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,322.73,257.4
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,252.32,200.56
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,186.29,145.76
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,110.65,82.56
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,43.76,22.0
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,16.98,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,12.87,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,22.31,10.11
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,37.56,25.95
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.98,37.33
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,67.45,52.68
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,86.85,69.36
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,98.2,78.98
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,109.07,87.99
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,133.73,98.93
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,168.2,121.23
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,209.22,152.81
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,240.09,177.69
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,258.35,193.39
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,279.28,210.48
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,272.43,205.84
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,261.32,197.62
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,229.05,172.7
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,185.76,139.29
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,192.28,144.15
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,198.84,148.95
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,209.86,157.15
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,221.02,165.45
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,198.05,147.94
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,174.63,130.11
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,192.17,143.18
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,209.92,156.24
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,256.24,190.88
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,303.14,225.53
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,525.03,389.29
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,753.24,547.62
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,861.12,626.56
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,965.88,700.23
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,856.53,623.5
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,735.6,535.62
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,615.17,451.96
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,491.14,362.96
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,678.73,503.68
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,849.73,626.38
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,822.53,608.25
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,793.11,589.94
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,805.22,602.59
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,817.72,613.99
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,775.29,587.2
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,731.75,559.6
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,679.22,523.58
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,621.76,483.25
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,562.48,441.11
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,504.79,399.01
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,433.47,344.4
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,366.19,291.39
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,281.97,224.2
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,215.22,168.78
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,141.11,106.38
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,68.98,39.05
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,23.64,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
