Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,12.87,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,21.13,9.57
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,33.87,22.94
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,46.05,33.98
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,54.92,41.92
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,63.34,49.22
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,68.72,53.8
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,73.01,57.32
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,95.82,62.14
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,139.11,84.75
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,182.0,114.11
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,228.32,150.21
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,175.81,123.36
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,102.98,76.32
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,110.74,82.27
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,118.53,88.14
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,124.78,92.61
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,131.09,97.11
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,136.23,100.92
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,141.52,104.88
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,146.32,108.45
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,151.18,112.08
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,172.74,128.52
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,194.61,145.1
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,199.92,148.75
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,205.28,152.47
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,302.37,225.02
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,401.06,297.03
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,348.32,257.88
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,298.07,220.68
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,288.61,213.93
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,278.95,206.95
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,515.05,383.37
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,751.43,550.36
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,695.73,510.38
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,649.41,477.87
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,655.15,483.77
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,672.89,497.65
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,675.4,502.47
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,675.39,505.71
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,450.55,342.23
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,220.55,166.54
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,258.4,197.39
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,285.79,219.81
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,403.24,315.05
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,509.38,399.21
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,458.26,361.57
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,408.1,324.39
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,352.33,281.15
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,298.75,238.48
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,237.55,188.85
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,179.97,140.82
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,111.19,82.91
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,53.49,29.86
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,19.82,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,13.34,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,24.09,11.85
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,39.38,27.52
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,55.13,41.75
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,58.91,45.35
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,64.6,50.3
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,79.99,63.47
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,94.52,75.69
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,133.62,98.59
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,177.86,134.4
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,204.6,153.91
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,232.21,174.54
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,265.19,193.39
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,326.41,236.73
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,308.44,230.06
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,273.38,206.78
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,290.76,219.35
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,308.38,231.88
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,389.69,292.73
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,485.5,363.33
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,511.64,380.94
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,536.83,397.74
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,453.73,336.9
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,363.59,269.83
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,373.68,276.83
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,383.92,283.68
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,388.58,287.13
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,393.28,290.66
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,254.97,188.99
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,111.67,80.63
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,341.52,255.08
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,577.02,424.37
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,538.99,396.33
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,499.72,368.34
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,579.16,428.08
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,647.45,479.08
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,694.47,514.36
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,726.66,539.48
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,742.73,553.56
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,768.53,574.15
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,648.27,487.95
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,531.78,402.76
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,421.49,322.05
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,300.62,230.71
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,411.08,320.36
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,510.36,398.59
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,450.62,353.87
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,394.54,311.61
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,320.47,254.36
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,261.88,207.7
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,201.11,158.66
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,143.14,110.73
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,78.78,57.15
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.82,8.47
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.19,1.8
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,23.2,13.86
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,36.23,25.46
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,51.21,38.57
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,65.79,51.12
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,79.89,63.13
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,102.75,82.36
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,125.05,92.66
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,146.1,111.82
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,130.77,99.4
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,113.0,85.19
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,155.45,117.95
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,198.26,150.42
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,214.68,162.65
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,231.33,175.06
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,255.97,193.1
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,281.13,211.35
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,262.78,197.23
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,243.3,182.33
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,226.06,168.85
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,208.33,155.04
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,223.22,166.17
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,238.29,177.35
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,367.22,273.24
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,500.86,369.39
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,418.04,309.09
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,328.42,243.46
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,380.5,281.89
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,430.74,318.2
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,453.62,334.85
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,476.87,351.84
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,487.29,359.05
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,497.66,366.29
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,499.62,368.31
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,501.27,370.21
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,438.79,325.41
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,375.69,279.68
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,341.91,255.58
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,294.76,221.2
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,240.34,180.76
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,186.2,139.83
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,270.97,206.63
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,347.74,266.27
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,297.4,228.4
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,247.68,190.7
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,217.67,168.29
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,187.87,145.6
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,157.3,121.82
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,118.99,91.33
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,89.2,67.06
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,59.74,42.71
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,38.11,24.61
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,16.7,5.86
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.58,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,8.1,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,15.77,5.95
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,37.09,25.42
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,57.41,43.36
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,73.43,57.36
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,90.67,72.06
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,75.26,58.91
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,57.66,43.78
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,110.74,84.11
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,154.62,117.92
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,151.28,115.28
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,136.96,104.17
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,162.68,123.92
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,189.0,143.97
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,248.19,188.76
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,316.68,240.24
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,366.17,277.19
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,412.97,312.2
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,476.83,360.25
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,557.33,420.21
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,551.99,414.99
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,543.94,407.42
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,550.0,411.07
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,554.28,413.36
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,683.51,511.75
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,829.87,618.46
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,857.78,636.98
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,884.0,655.54
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,915.98,678.38
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,941.47,696.41
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,845.4,626.66
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,722.1,533.35
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,756.8,559.03
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,782.32,577.79
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,879.83,652.6
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,966.41,715.36
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,935.77,694.53
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,902.45,671.75
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,743.27,557.32
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,567.09,427.38
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,534.43,404.91
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,501.09,381.31
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,342.11,262.16
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,190.88,144.89
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,326.71,254.3
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,446.23,347.87
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,382.28,299.91
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,334.16,263.49
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,285.34,226.1
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,237.71,188.6
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,184.89,145.76
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,134.17,103.66
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,74.89,54.33
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,21.87,9.78
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.4,11.75
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,43.47,30.88
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,60.76,46.4
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,50.32,37.8
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,37.14,26.48
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,24.12,15.22
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,11.13,3.96
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,33.44,21.81
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,55.81,39.84
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,113.01,85.47
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,167.57,128.21
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,232.42,175.56
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,304.39,228.65
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,201.44,151.7
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,83.06,60.33
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,239.17,181.08
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,396.68,298.63
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,294.02,221.53
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,182.96,136.75
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,189.54,141.5
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,196.3,146.26
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,198.27,147.57
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,200.15,148.82
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,211.43,156.93
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,222.85,165.08
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,214.42,158.64
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,205.82,152.15
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,218.71,161.75
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,231.66,171.33
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,261.85,193.59
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,292.42,215.82
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,400.07,294.02
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,503.7,366.38
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,506.72,367.69
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,509.43,369.3
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,565.42,408.67
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,607.73,437.56
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,657.24,472.4
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,689.64,495.57
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,785.6,563.45
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,861.48,612.33
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,719.21,522.67
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,578.33,427.93
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,645.91,481.53
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,692.41,516.31
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,634.93,479.64
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,578.23,443.09
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,514.99,399.29
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,453.7,354.81
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,376.34,295.2
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,301.56,235.23
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,215.14,164.05
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,138.51,92.25
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,48.64,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,15.25,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,26.18,14.04
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,42.03,29.77
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,57.4,43.55
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,69.65,54.37
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,86.28,68.62
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,85.89,68.22
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,84.87,67.17
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,128.99,97.62
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,175.87,130.13
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,210.77,153.46
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,244.62,177.01
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,275.82,194.87
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,332.98,236.01
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,373.97,274.5
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,396.7,295.58
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,452.33,337.15
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,535.87,400.48
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,499.62,373.61
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,443.07,328.82
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,499.15,369.33
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,559.67,412.1
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,666.58,494.17
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,796.41,589.47
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,831.72,610.88
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,865.36,631.5
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,894.28,650.11
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,920.96,667.18
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,942.9,681.43
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,962.15,693.99
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,851.57,617.38
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,713.26,515.78
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,750.25,543.37
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,778.09,563.89
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,708.51,515.22
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,625.39,457.04
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,803.26,590.0
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,948.08,691.44
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,926.52,678.52
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,908.01,668.86
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,876.76,649.31
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,843.52,628.43
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,802.94,603.35
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,761.1,577.12
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,712.45,544.56
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,663.42,511.3
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,604.61,470.8
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,546.74,429.47
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,477.88,378.72
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,417.19,332.26
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,341.35,271.99
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,271.42,214.31
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,190.39,145.93
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,108.29,72.16
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,38.86,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,12.87,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,24.27,12.72
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,41.02,29.02
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,58.11,44.36
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,72.76,57.26
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,82.51,65.64
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,97.05,77.99
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,110.93,89.53
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,111.47,76.35
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,142.79,87.23
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,198.79,133.78
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,248.6,177.95
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,261.98,194.17
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,259.18,196.1
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,303.51,229.03
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,344.27,259.19
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,409.01,306.43
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,476.75,355.82
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,370.1,278.01
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,245.99,184.26
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,250.84,187.68
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,255.7,190.79
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,264.2,196.96
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,272.78,203.17
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,452.72,336.14
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,642.45,468.93
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,774.51,567.11
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,906.31,658.28
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,927.24,670.9
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,953.57,687.98
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,968.85,697.49
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,981.14,705.23
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,985.92,706.86
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,987.57,706.66
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,746.7,545.55
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,466.19,342.14
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,735.51,543.31
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,958.42,693.37
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,821.28,601.17
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,675.93,498.23
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,774.32,573.72
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,852.34,628.52
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,813.59,604.86
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,773.47,581.05
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,723.32,549.08
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,672.98,516.33
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,614.96,477.31
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,557.82,437.09
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,487.96,384.94
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,417.56,330.89
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,342.5,272.04
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,273.31,215.52
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,189.64,145.55
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,105.1,70.87
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,37.67,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.34,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.48,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,13.89,6.2
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,21.32,12.88
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,30.16,20.7
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,39.0,28.4
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,29.7,20.29
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,20.41,12.16
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,17.17,8.64
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,13.92,5.91
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,106.28,80.41
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,191.92,146.07
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,244.86,181.08
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,318.48,232.27
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,359.35,261.11
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,424.24,310.37
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,472.75,349.06
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,521.13,386.81
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,566.66,422.34
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,612.12,457.19
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,654.38,488.08
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,695.35,517.46
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,734.9,545.54
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,773.38,572.47
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,812.92,600.31
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,853.61,627.69
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,882.49,645.34
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,909.22,661.44
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,932.66,676.1
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,953.57,689.11
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,968.85,698.04
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,981.13,705.1
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,980.34,702.51
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,985.22,703.71
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,992.11,707.57
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,986.89,703.86
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,977.44,698.35
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,964.94,691.09
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,944.22,678.74
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,920.84,664.84
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,893.47,649.04
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,863.66,631.61
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,825.37,608.99
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,785.53,585.05
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,741.06,557.5
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,692.13,526.26
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,635.56,488.83
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,579.75,450.96
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,507.9,397.89
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,439.44,345.68
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,359.86,283.93
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,290.82,227.93
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,208.12,159.42
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,135.31,93.18
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,46.59,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,13.82,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,24.99,13.44
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,42.17,30.01
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,56.5,43.0
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,68.43,53.66
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,79.9,63.67
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,96.69,77.98
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,120.73,98.17
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,145.06,110.77
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,176.87,131.3
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,202.61,152.4
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,215.86,164.28
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,237.33,180.49
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,258.66,196.42
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,237.2,179.92
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,217.4,164.53
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,208.8,157.45
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,199.62,149.94
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,241.27,181.3
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,283.52,212.64
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,173.45,129.12
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,58.92,40.59
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,100.41,72.9
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,141.97,104.81
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,159.23,117.95
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,176.72,131.26
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,113.97,83.2
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,50.59,34.01
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,51.07,34.33
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,51.53,34.62
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,62.31,43.11
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,73.1,51.63
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,80.6,57.51
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,88.12,63.4
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,67.79,47.73
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,47.64,32.06
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,61.64,43.16
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,75.65,54.26
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,60.18,42.26
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,44.74,30.18
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,52.65,36.67
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,60.57,43.2
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,129.3,98.42
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,202.82,156.68
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,347.39,273.85
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,473.59,373.19
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,425.45,337.37
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,378.21,302.21
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,304.62,244.53
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,247.2,198.2
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,194.15,154.67
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,143.15,111.95
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,80.72,59.67
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,25.23,13.2
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,14.77,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,25.45,13.96
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,40.96,29.16
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,55.97,42.75
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,66.48,52.09
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,76.55,60.75
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,85.52,68.33
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,99.39,79.89
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,104.07,73.02
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,148.64,92.3
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,190.46,121.31
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,235.72,156.44
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,281.68,194.01
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,329.81,233.56
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,377.66,272.8
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,426.98,312.43
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,449.8,331.93
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,452.74,334.23
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,469.65,346.18
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,475.64,349.83
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,368.41,272.96
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,246.88,183.4
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,434.81,322.62
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,634.97,460.56
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,692.7,498.9
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,754.14,540.52
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,769.62,549.89
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,783.77,558.87
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,771.31,548.26
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,755.87,535.97
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,758.33,538.57
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,759.22,540.01
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,799.13,569.22
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,846.45,602.45
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,526.83,388.16
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,186.98,138.59
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,595.4,450.41
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,951.15,689.3
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,930.02,673.63
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,906.34,660.53
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,532.05,405.4
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,118.69,87.88
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,216.73,166.06
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,313.43,240.56
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,173.24,132.93
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,40.9,27.52
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,35.77,23.61
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,30.64,19.56
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,25.51,15.42
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,20.4,11.22
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,15.75,7.39
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,11.11,3.5
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.4,0.35
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.7,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.85,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
