Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.29,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,8.33,0.79
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,17.61,9.36
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,26.91,17.71
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,38.54,28.03
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,50.2,38.24
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,37.14,26.84
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,24.13,15.43
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,68.4,51.08
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,109.98,84.73
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,169.72,126.86
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,244.63,180.81
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,261.08,197.13
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,267.3,204.39
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,301.9,230.51
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,338.52,257.99
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,330.16,251.28
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,318.05,241.54
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,271.55,206.3
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,224.91,170.63
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,327.06,247.68
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,435.58,326.81
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,540.75,404.36
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,656.43,487.22
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,752.59,559.24
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,861.2,633.63
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,818.24,599.56
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,758.05,550.44
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,739.49,535.76
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,712.9,515.32
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,771.54,556.55
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,825.09,593.01
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,817.09,586.93
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,807.16,580.28
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,919.39,662.03
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,999.3,713.87
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,988.5,707.88
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,974.67,701.16
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,835.59,611.58
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,670.11,494.76
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,789.79,586.51
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,881.97,649.66
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,843.76,624.65
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,803.9,599.76
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,758.27,571.17
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,711.69,541.43
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,659.68,507.38
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,605.14,470.65
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,543.59,426.97
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,483.91,381.99
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,409.4,324.18
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,339.79,267.78
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,257.51,199.3
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,184.41,131.96
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,86.05,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.63,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,14.83,5.98
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,27.86,18.34
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,40.8,30.1
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,55.45,43.15
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,69.96,55.82
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,93.6,76.23
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,121.08,99.58
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,137.85,102.26
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,172.7,123.6
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,175.54,113.02
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,223.54,142.23
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,278.47,194.9
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,328.83,241.29
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,370.33,276.43
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,395.03,296.99
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,442.45,332.71
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,490.64,369.08
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,522.86,392.86
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,544.24,408.08
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,617.42,465.8
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,718.83,542.36
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,487.79,373.0
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,229.25,171.59
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,435.16,327.37
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,650.6,480.87
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,783.84,581.65
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,919.01,675.11
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,939.78,687.35
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,957.71,698.71
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,779.36,575.46
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,555.9,409.31
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,614.77,453.46
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,665.26,489.82
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,515.53,383.29
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,339.57,254.47
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,502.25,377.28
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,641.18,477.62
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,447.97,337.89
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,232.92,176.14
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,447.71,343.94
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,648.78,491.76
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,617.85,470.37
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,585.29,449.26
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,509.58,394.21
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,423.42,330.62
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,397.33,312.65
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,357.48,283.59
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,312.95,249.57
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,268.86,215.0
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,210.51,168.2
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,164.78,130.21
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,115.22,87.96
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,67.82,46.14
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,31.08,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.46,11.18
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,29.21,19.44
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,36.52,26.24
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,41.52,30.81
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,60.91,47.74
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,95.52,77.49
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,128.62,105.35
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,145.54,110.91
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,173.78,130.46
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,204.87,154.78
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,226.95,172.43
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,252.74,192.03
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,278.78,211.68
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,318.08,240.92
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,370.27,280.15
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,420.48,317.36
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,469.55,353.77
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,464.6,349.91
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,444.28,334.12
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,513.58,385.22
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,584.74,436.79
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,555.52,414.19
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,517.44,385.08
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,622.52,464.31
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,742.03,551.55
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,677.59,502.86
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,604.14,447.62
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,702.46,521.46
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,802.41,594.52
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,901.63,670.68
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,983.77,727.26
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,991.17,732.59
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,995.41,736.41
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,929.15,692.01
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,843.04,627.09
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,759.36,567.79
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,686.8,514.98
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,421.82,322.68
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,155.48,117.19
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,252.38,193.84
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,346.11,266.34
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,337.9,260.84
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,329.07,255.2
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,384.54,300.83
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,420.97,331.4
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,381.82,302.56
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,354.54,282.43
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,421.68,337.73
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,466.19,372.96
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,392.57,313.93
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,323.7,257.18
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,237.12,184.74
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,164.38,119.01
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,77.03,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,13.82,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,25.03,13.85
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,41.49,29.66
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,57.53,44.08
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,73.17,57.88
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,88.38,70.99
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,73.82,58.28
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,66.89,52.07
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,87.91,51.58
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,129.81,71.49
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,194.78,126.39
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,244.47,172.18
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,277.78,194.03
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,335.32,237.7
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,387.58,282.17
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,446.09,330.29
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,497.17,371.84
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,548.48,412.43
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,585.5,440.58
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,618.14,463.52
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,670.75,505.44
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,737.71,557.43
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,779.64,586.33
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,819.82,613.62
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,857.43,637.96
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,893.17,660.84
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,785.12,582.15
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,647.57,475.57
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,825.4,611.42
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,995.58,729.04
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,1011.39,738.24
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,1024.0,746.42
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,1030.88,751.37
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,1034.44,754.32
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,1033.67,753.72
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,1029.63,751.2
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,1017.88,744.51
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,1003.08,736.04
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,983.7,725.61
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,961.52,713.3
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,934.51,696.38
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,913.1,683.32
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,874.74,659.2
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,834.59,633.72
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,784.94,600.11
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,734.15,565.35
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,675.17,524.78
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,621.46,487.22
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,557.92,441.0
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,496.27,393.79
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,421.37,335.94
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,351.14,279.15
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,264.69,206.92
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,187.7,137.43
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,86.78,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.34,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.42,11.97
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,29.7,19.86
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,36.6,26.3
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,40.5,29.92
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,44.21,33.17
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,46.09,34.7
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,52.88,40.41
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,82.67,44.95
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,129.84,69.37
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,179.13,104.56
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,231.1,146.56
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,290.19,195.97
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,343.91,241.43
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,397.25,287.06
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,451.3,332.35
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,503.97,374.82
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,556.5,415.85
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,606.73,454.72
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,656.17,491.97
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,703.0,526.58
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,748.42,559.32
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,790.27,587.04
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,830.23,613.21
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,867.24,635.9
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,902.05,656.86
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,931.93,675.71
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,959.27,692.85
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,983.07,708.05
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,1004.04,721.48
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,1019.54,731.09
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,1031.78,738.72
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,1039.21,742.37
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,1043.27,744.04
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,1041.96,745.0
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,1037.3,744.01
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,1025.01,736.84
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,1009.68,727.9
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,990.61,716.68
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,968.67,703.72
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,940.03,686.46
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,908.95,667.63
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,879.32,650.21
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,839.95,626.1
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,793.51,596.16
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,746.06,565.18
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,690.98,529.03
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,636.05,492.13
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,575.3,449.26
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,513.12,402.72
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,437.38,345.03
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,366.4,288.38
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,278.62,216.31
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,200.43,146.73
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,95.46,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,14.3,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,23.46,12.77
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,32.97,22.59
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,42.77,31.56
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,48.02,36.27
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,52.97,40.48
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,55.53,42.55
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,57.89,44.36
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,86.18,49.17
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,130.94,72.62
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,177.63,105.49
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,232.31,148.69
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,282.27,189.9
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,334.11,232.79
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,385.18,275.4
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,437.22,317.86
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,488.03,357.83
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,543.12,399.52
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,591.6,436.02
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,639.5,471.15
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,684.56,502.45
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,728.43,532.05
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,769.37,559.51
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,808.64,584.99
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,741.88,535.87
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,650.99,467.01
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,792.37,571.63
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,935.63,666.79
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,959.13,679.39
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,980.01,691.57
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,995.6,701.34
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,1008.09,709.33
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,1014.94,714.52
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,1018.53,717.87
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,1016.87,717.55
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,1011.99,715.41
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,1001.49,710.46
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,987.97,703.74
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,968.45,693.68
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,946.17,681.94
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,925.44,670.38
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,893.89,651.75
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,856.35,628.28
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,817.09,603.55
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,772.3,574.89
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,726.41,545.14
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,675.24,512.26
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,620.91,476.31
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,556.3,431.78
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,493.78,386.09
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,419.11,329.36
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,349.13,273.74
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,263.66,203.53
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,186.08,135.44
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,87.82,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,15.25,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,25.07,13.85
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.71,24.62
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,45.89,33.82
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,51.49,38.85
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,55.43,42.24
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,63.85,49.28
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,71.62,55.62
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,91.01,54.25
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,130.64,72.61
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,183.88,113.72
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,232.94,155.06
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,274.52,187.04
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,330.48,231.38
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,380.36,273.36
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,431.25,315.35
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,481.39,355.16
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,531.52,393.75
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,555.04,410.86
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,564.74,416.16
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,631.39,466.24
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,715.27,527.37
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,615.45,452.21
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,492.84,358.34
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,564.22,410.02
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,642.51,464.57
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,775.46,562.69
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,914.76,658.09
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,872.44,627.49
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,816.11,585.0
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,799.36,573.41
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,780.08,559.76
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,891.15,641.58
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,989.3,708.44
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,986.75,706.66
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,981.19,704.0
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,910.28,658.66
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,829.36,602.39
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,875.95,640.42
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,912.2,667.75
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,828.01,612.83
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,740.93,552.71
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,753.86,566.72
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,766.85,578.53
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,719.93,547.04
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,672.37,515.15
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,614.97,475.81
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,553.11,432.11
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,490.14,385.32
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,429.66,339.05
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,357.08,282.55
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,289.71,228.1
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,212.81,164.51
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,143.77,104.43
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,62.58,1.53
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,14.77,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,24.23,13.22
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,35.68,24.67
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,46.62,34.59
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,53.21,40.5
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,59.65,46.04
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,63.06,48.81
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,66.21,51.25
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,91.75,54.75
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,133.38,76.13
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,178.04,107.52
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,225.69,145.23
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,273.61,184.93
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,328.59,230.33
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,377.8,271.6
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,428.17,313.07
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,459.0,338.79
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,473.66,349.48
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,533.2,395.72
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,620.94,462.39
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,665.57,494.19
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,709.55,525.04
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,695.5,510.81
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,669.52,487.39
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,702.56,510.17
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,736.3,532.86
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,822.57,597.77
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,909.68,657.34
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,931.45,671.22
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,950.73,684.04
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,873.84,631.03
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,772.14,555.49
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,891.31,644.62
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,988.43,710.45
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,986.48,708.79
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,990.69,712.04
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,973.61,701.99
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,953.86,690.44
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,933.15,679.36
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,915.28,670.18
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,884.13,651.14
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,851.06,630.82
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,812.28,607.13
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,772.17,582.27
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,722.97,549.82
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,673.44,516.67
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,616.87,477.82
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,561.03,438.12
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,492.14,387.01
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,431.38,340.47
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,358.87,283.84
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,291.49,229.29
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,215.14,166.1
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,146.6,106.57
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,63.98,5.61
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,13.82,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.65,11.92
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,31.77,21.25
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,40.93,29.56
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,45.42,33.63
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,49.66,37.29
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,51.98,39.24
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,54.13,40.96
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,81.38,45.32
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,125.15,68.04
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,176.37,104.6
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,225.02,143.21
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,274.04,184.2
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,324.88,226.96
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,375.3,269.51
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,426.64,311.94
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,481.71,355.26
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,531.54,393.57
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,578.76,429.73
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,625.37,464.51
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,670.2,496.21
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,713.9,526.25
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,754.38,553.39
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,793.22,578.65
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,828.84,600.74
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,862.6,621.44
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,891.8,639.94
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,918.72,656.96
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,941.45,671.73
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,961.56,684.91
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,824.22,592.63
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,651.62,467.4
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,840.07,605.02
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,1000.38,709.32
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,999.7,709.56
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,995.87,709.45
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,984.94,704.01
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,971.05,696.82
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,952.23,685.71
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,930.72,672.97
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,671.48,498.45
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,375.68,279.86
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,620.19,468.49
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,803.13,599.12
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,754.02,565.63
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,708.63,536.19
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,654.64,500.56
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,601.12,464.45
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,532.32,414.39
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,466.39,364.6
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,393.19,308.33
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,321.58,251.24
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,238.45,183.3
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,164.83,119.94
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,79.57,12.51
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.25,14.59
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,38.04,26.39
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,50.48,37.53
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,58.07,44.29
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,65.29,50.47
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,70.25,54.64
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,74.16,57.81
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,99.06,61.8
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,139.47,83.08
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,197.95,131.84
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,248.93,177.06
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,275.89,193.63
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,323.99,229.14
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,371.98,269.43
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,421.35,310.12
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,425.93,316.81
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,410.77,305.2
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,493.81,368.86
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,613.42,458.75
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,655.85,488.7
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,696.85,517.28
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,735.87,544.96
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,773.72,571.39
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,806.38,593.51
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,837.11,613.76
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,864.52,631.47
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,890.11,647.93
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,831.48,602.73
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,753.69,542.73
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,859.78,621.56
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,956.99,689.26
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,931.36,670.32
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,895.89,643.15
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,857.51,617.97
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,816.9,591.13
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,872.02,633.23
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,925.42,671.95
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,903.61,658.1
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,879.49,643.35
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,848.38,623.96
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,815.47,603.34
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,774.71,577.81
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,727.61,547.65
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,679.46,515.05
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,631.24,481.89
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,574.01,442.02
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,518.06,402.16
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,453.77,354.4
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,392.23,307.46
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,311.01,244.71
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,246.56,192.85
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,174.29,133.51
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,107.86,77.34
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,46.15,7.11
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
