Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,14.77,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,25.48,13.89
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,39.89,27.86
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,51.25,38.18
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,59.58,45.57
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,67.49,52.34
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,92.4,73.45
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,124.68,100.38
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,140.13,103.2
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,170.61,118.54
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,207.27,147.85
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,246.37,180.4
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,280.14,202.77
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,326.54,236.45
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,363.91,268.41
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,384.54,286.07
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,436.72,324.5
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,492.01,365.33
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,527.84,391.87
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,562.31,416.85
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,608.86,449.39
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,656.55,482.01
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,695.78,509.03
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,734.75,535.5
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,753.66,547.03
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,770.79,557.3
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,763.68,551.28
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,752.12,542.34
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,755.64,544.3
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,757.32,544.93
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,748.41,538.67
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,737.57,531.21
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,765.38,551.83
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,792.0,571.42
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,759.06,548.67
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,724.68,525.21
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,658.82,480.46
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,604.51,442.94
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,675.6,496.37
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,728.93,536.54
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,776.85,573.4
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,809.63,599.89
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,723.83,541.26
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,646.96,487.94
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,640.44,486.4
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,628.57,480.49
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,572.7,441.31
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,518.08,402.38
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,456.46,356.68
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,397.15,311.5
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,326.45,256.74
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,250.39,196.13
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,180.42,138.55
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,116.39,84.07
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,55.8,12.01
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,15.25,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,26.25,14.44
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,37.67,26.0
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,49.74,36.9
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,54.73,41.43
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,59.73,45.73
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,62.73,48.14
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,65.51,50.26
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,88.51,51.92
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,129.36,72.11
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,195.28,129.18
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,245.56,176.3
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,269.36,187.8
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,324.84,227.28
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,374.72,269.0
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,425.61,310.57
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,475.06,350.09
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,528.88,391.48
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,538.13,397.92
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,530.8,389.94
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,558.64,408.94
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,585.87,426.98
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,551.58,401.3
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,507.83,368.68
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,550.52,399.22
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,597.97,432.42
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,752.67,548.32
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,910.64,657.01
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,932.18,668.54
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,951.16,679.42
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,966.44,689.34
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,978.76,697.48
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,985.06,701.9
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,988.27,704.5
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,986.39,704.0
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,981.45,701.7
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,850.68,615.31
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,699.44,506.85
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,737.77,538.88
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,785.13,575.51
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,751.07,552.97
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,715.79,529.97
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,702.76,524.39
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,685.58,515.73
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,601.26,455.7
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,507.53,388.13
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,462.86,357.27
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,417.94,325.24
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,367.79,287.64
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,318.89,250.07
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,264.8,207.85
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,213.19,166.21
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,155.87,118.84
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,102.5,73.36
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,43.73,9.73
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,26.98,14.96
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,40.98,28.76
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,52.07,38.87
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,62.28,47.88
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,71.97,56.16
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,77.43,60.76
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,82.57,64.95
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,99.13,69.34
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,109.11,82.39
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,122.18,92.42
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,135.29,102.4
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,181.26,137.25
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,228.35,172.37
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,206.55,155.17
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,182.48,136.35
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,214.17,159.8
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,246.41,183.23
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,281.1,208.61
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,310.61,229.95
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,389.02,286.42
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,471.34,344.18
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,466.94,340.47
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,460.99,336.0
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,505.54,367.15
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,552.09,399.14
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,614.7,443.86
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,680.64,490.36
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,822.95,596.73
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,955.7,688.29
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,970.62,697.84
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,982.55,706.41
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,990.46,711.34
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,995.22,714.35
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,993.33,713.82
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,988.32,711.45
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,978.69,706.47
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,966.05,699.66
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,946.6,689.36
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,933.09,683.09
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,905.05,665.99
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,874.75,647.42
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,837.6,624.72
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,798.81,600.69
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,752.61,570.21
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,709.7,541.72
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,655.74,505.2
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,602.24,468.28
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,538.36,421.41
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,476.66,374.3
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,403.77,317.93
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,335.41,262.98
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,249.39,192.52
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,176.55,129.82
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,85.83,27.05
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,15.73,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,27.97,15.66
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,44.18,31.42
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,60.84,46.31
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,72.43,56.52
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,83.59,66.05
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,86.47,68.29
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,93.08,73.54
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,113.03,74.76
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,149.52,92.95
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,189.64,120.49
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,233.8,154.59
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,275.8,188.41
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,322.45,226.69
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,370.65,267.12
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,420.3,308.05
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,472.13,349.28
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,521.21,387.72
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,568.15,424.24
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,614.81,459.72
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,660.09,492.79
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,705.78,525.38
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,745.75,553.42
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,784.15,579.0
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,820.58,602.06
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,855.46,623.84
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,884.31,642.11
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,910.97,659.08
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,934.04,673.91
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,954.63,687.14
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,970.05,696.81
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,982.49,704.61
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,990.37,708.11
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,995.14,709.71
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,993.76,708.93
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,989.27,706.32
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,979.21,700.26
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,966.21,692.47
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,947.82,682.69
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,935.38,676.89
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,907.36,659.83
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,877.09,641.38
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,840.99,619.66
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,803.22,596.64
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,758.25,567.51
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,716.26,540.13
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,662.4,504.51
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,608.93,468.42
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,547.63,425.21
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,488.09,381.12
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,415.26,325.57
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,346.89,271.18
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,264.99,204.24
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,190.25,140.18
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,92.21,31.93
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,15.25,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,26.24,14.28
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,37.31,25.66
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,49.01,36.25
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,54.03,40.82
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,58.99,45.09
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,62.04,47.55
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,64.86,49.72
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,86.79,50.78
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,127.73,70.62
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,173.06,102.15
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,226.55,144.23
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,274.2,183.74
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,324.55,225.98
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,375.11,268.35
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,426.68,310.58
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,481.56,354.15
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,531.52,393.06
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,579.52,430.26
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,626.93,466.12
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,671.87,498.59
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,715.79,529.56
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,756.4,557.34
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,795.32,583.24
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,830.33,606.34
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,863.22,627.93
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,892.61,647.13
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,919.71,664.79
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,942.66,678.35
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,963.02,690.23
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,979.13,700.55
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,992.21,709.0
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,999.21,713.64
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,1003.0,716.37
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,1002.6,716.55
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,999.05,714.85
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,986.52,707.5
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,971.14,698.48
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,952.74,687.32
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,940.25,680.15
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,912.65,663.35
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,882.75,645.12
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,845.94,622.99
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,807.43,599.53
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,761.88,569.98
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,719.5,542.32
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,665.59,506.52
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,612.06,470.26
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,547.95,424.97
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,486.02,379.08
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,412.9,323.73
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,344.2,269.43
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,257.34,198.59
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,183.56,135.4
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,89.58,33.01
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.12,13.45
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,35.38,24.1
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,45.21,33.02
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,48.64,36.21
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,50.71,38.01
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,53.0,39.85
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,55.13,41.46
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,79.01,43.35
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,127.8,68.57
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,174.8,101.16
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,224.56,140.51
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,274.24,181.98
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,332.59,230.56
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,384.43,273.98
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,437.01,317.0
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,488.04,357.79
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,539.27,397.5
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,588.22,435.15
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,636.43,471.25
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,682.49,504.1
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,727.34,535.2
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,768.2,562.02
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,807.19,587.34
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,843.72,609.56
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,878.08,630.09
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,907.99,648.55
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,935.46,665.34
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,959.05,678.51
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,979.91,689.91
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,995.88,699.66
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,1008.7,707.53
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,1015.79,711.94
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,1019.58,714.43
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,1019.06,714.38
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,1015.28,712.47
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,1006.28,707.45
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,994.17,700.64
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,975.47,689.83
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,953.93,677.34
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,927.2,662.01
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,898.02,645.1
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,862.91,624.82
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,825.97,603.17
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,790.01,582.26
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,745.49,555.15
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,692.7,521.21
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,639.92,486.52
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,579.05,444.35
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,522.92,403.76
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,452.87,351.59
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,386.86,300.04
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,303.42,232.91
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,228.48,168.82
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,111.31,44.46
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,25.12,13.3
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,36.17,24.7
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,46.75,34.32
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,52.59,39.59
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,58.23,44.44
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,61.33,46.94
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,64.19,49.14
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,88.31,52.56
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,130.66,73.94
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,175.52,105.0
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,223.43,142.6
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,271.44,182.03
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,326.67,227.26
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,376.03,268.09
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,426.53,308.78
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,475.89,346.86
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,525.95,383.95
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,574.24,419.09
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,624.52,454.11
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,669.34,483.24
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,713.39,510.55
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,753.74,537.25
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,792.48,561.8
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,826.84,582.96
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,858.84,602.56
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,888.08,621.61
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,915.2,639.39
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,938.39,653.47
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,959.19,666.12
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,975.32,676.66
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,988.52,685.55
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,996.23,691.24
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,1000.81,695.2
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,999.23,694.9
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,994.54,692.88
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,983.82,687.96
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,979.42,687.08
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,959.9,676.25
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,937.69,663.92
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,908.23,647.04
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,876.62,628.76
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,838.53,606.9
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,803.31,586.71
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,754.26,555.82
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,704.88,524.32
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,649.91,488.97
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,595.44,453.03
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,527.03,404.31
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,456.6,352.71
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,384.62,299.21
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,317.52,247.0
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,235.37,180.62
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,162.25,119.14
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,80.94,32.42
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,25.45,13.47
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,39.49,27.47
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.6,37.59
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,58.2,44.38
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,65.44,50.59
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,70.02,54.32
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,74.3,57.68
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,107.09,70.76
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,151.47,97.73
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,196.33,131.33
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,238.97,165.69
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,270.84,186.59
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,317.83,221.38
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,363.16,262.68
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,389.34,285.92
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,399.72,293.98
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,394.62,289.85
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,431.55,316.44
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,470.45,344.04
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,569.02,418.22
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,699.56,512.99
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,706.88,513.98
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,703.03,507.35
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,666.24,480.45
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,619.78,446.39
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,494.89,359.54
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,356.09,259.92
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,537.09,391.73
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,723.07,519.9
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,628.07,452.77
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,525.17,380.28
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,500.6,363.91
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,475.13,346.4
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,749.13,548.75
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,986.88,708.42
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,978.26,701.78
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,966.61,695.49
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,947.22,684.9
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,925.15,672.66
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,898.8,656.7
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,870.05,639.17
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,833.91,616.31
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,796.13,592.26
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,756.46,567.06
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,711.74,538.03
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,628.53,481.39
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,543.27,420.67
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,519.01,403.63
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,485.85,378.86
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,413.96,324.71
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,346.36,271.64
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,266.07,206.15
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,192.02,142.97
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,93.73,40.22
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,13.82,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.69,11.46
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,33.01,22.21
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,42.89,31.18
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,49.14,36.72
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,54.05,40.87
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,56.54,42.87
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,58.85,44.62
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,81.2,47.14
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,123.21,67.72
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,167.79,98.24
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,220.44,139.18
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,252.45,177.17
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,275.09,203.62
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,319.49,235.27
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,378.73,278.0
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,428.47,313.51
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,521.39,381.6
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,532.87,389.17
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,528.34,383.31
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,601.72,438.21
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,702.85,510.66
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,743.03,536.8
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,781.6,561.31
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,817.13,582.46
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,850.76,602.17
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,880.67,620.6
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,908.4,637.63
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,931.65,651.1
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,952.43,663.07
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,854.89,599.37
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,732.55,512.44
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,874.44,615.08
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,995.58,692.98
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,889.95,625.68
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,755.8,533.11
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,871.97,618.32
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,967.56,681.44
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,948.73,670.43
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,927.23,658.88
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,699.94,509.24
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,457.12,334.86
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,648.24,480.45
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,798.74,587.75
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,612.29,458.63
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,420.49,317.97
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,527.51,402.48
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,597.38,456.9
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,533.55,411.33
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,471.89,366.46
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,398.87,311.53
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,327.58,255.73
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,245.84,189.24
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,173.13,127.75
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,86.16,37.4
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,14.3,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.51,11.88
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,34.6,23.4
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,45.22,33.0
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,51.87,38.88
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,58.36,44.36
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,61.02,46.49
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,63.5,48.36
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,85.27,50.88
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,126.92,71.27
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,171.02,101.21
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,218.22,137.66
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,265.86,176.53
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,320.5,221.02
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,369.77,261.18
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,420.21,301.23
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,469.21,339.06
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,518.69,375.91
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,566.2,411.14
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,615.77,446.66
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,660.24,477.21
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,703.89,506.38
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,743.72,533.31
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,781.98,557.86
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,818.31,580.26
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,853.01,601.47
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,882.06,619.82
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,908.92,636.82
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,931.71,651.31
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,952.01,664.34
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,863.33,606.36
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,750.0,525.55
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,882.28,620.34
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,993.5,691.21
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,992.41,691.61
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,988.21,691.27
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,856.96,607.72
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,698.32,497.47
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,831.33,595.77
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,931.02,662.3
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,912.02,650.78
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,882.24,633.39
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,845.98,612.65
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,808.0,590.56
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,763.9,563.2
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,718.8,534.75
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,669.56,503.39
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,617.11,469.0
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,556.73,427.82
