Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,497.94,385.26
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,426.51,331.74
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,359.31,279.18
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,278.93,213.97
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,206.45,152.36
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,99.62,44.96
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,13.82,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,22.73,11.18
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,33.06,22.09
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,42.95,31.06
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,48.38,35.9
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,52.49,39.36
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,55.47,41.78
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,58.23,43.91
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,79.6,46.07
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,121.77,66.38
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,166.7,96.94
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,219.71,138.12
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,267.94,177.85
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,318.24,219.75
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,368.06,261.1
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,418.96,302.41
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,468.54,341.71
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,522.64,382.99
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,570.34,419.59
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,617.59,455.01
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,662.05,486.74
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,705.48,516.96
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,746.27,545.1
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,785.46,571.02
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,821.8,593.69
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,856.46,615.06
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,885.89,634.15
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,913.05,651.79
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,937.03,667.39
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,958.5,681.45
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,974.31,691.68
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,987.1,700.09
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,995.29,705.99
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,1000.31,710.01
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,871.63,625.1
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,715.14,512.42
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,855.15,616.96
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,965.06,691.96
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,839.19,608.1
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,686.26,499.06
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,793.55,581.04
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,875.33,638.69
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,838.71,616.19
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,800.45,593.11
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,758.42,567.34
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,711.69,537.82
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,657.99,502.23
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,604.67,466.13
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,541.6,420.42
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,480.52,374.51
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,408.33,319.82
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,337.05,263.7
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,257.54,198.62
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,186.53,138.08
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,92.26,42.29
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,14.3,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,23.56,11.66
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,34.27,23.08
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,44.52,32.38
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,49.34,36.79
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,52.59,39.61
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,55.17,41.71
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,57.57,43.54
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,76.42,43.55
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,123.47,66.81
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,169.35,98.01
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,218.06,136.13
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,266.46,176.24
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,317.43,219.05
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,374.57,266.34
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,426.09,308.48
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,476.33,348.65
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,526.84,387.84
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,575.21,425.16
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,622.92,461.04
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,668.6,493.83
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,713.15,524.99
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,754.62,552.95
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,794.36,579.29
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,828.94,600.81
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,860.92,620.47
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,891.08,639.87
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,918.95,657.74
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,941.76,671.24
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,961.96,683.08
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,977.89,693.36
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,990.78,701.82
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,998.58,707.46
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,1003.19,711.23
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,1003.11,711.56
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,999.87,710.03
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,990.46,705.02
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,978.0,698.21
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,959.65,687.42
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,938.55,674.97
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,918.35,663.45
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,887.58,644.98
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,851.29,623.84
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,813.27,601.3
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,643.27,485.66
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,476.39,362.63
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,558.86,429.58
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,617.44,475.93
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,552.43,428.8
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,489.76,381.7
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,418.22,327.48
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,350.9,274.3
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,264.86,204.26
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,191.99,142.24
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,94.63,44.3
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.57,11.54
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,34.29,23.09
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.55,32.41
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,48.97,36.47
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,51.82,38.96
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,80.42,63.18
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,119.45,95.66
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,124.43,89.16
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,149.44,97.46
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,171.1,104.52
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,216.13,133.69
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,273.33,189.32
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,312.2,227.34
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,351.07,256.71
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,391.81,287.14
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,414.28,304.2
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,439.17,322.05
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,466.11,341.86
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,487.63,357.75
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,544.49,397.91
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,605.18,440.03
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,585.23,424.63
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,553.44,400.87
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,613.65,444.28
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,676.48,488.73
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,744.73,537.03
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,816.82,587.29
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,794.07,570.79
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,768.29,552.58
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,688.77,497.8
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,609.91,442.28
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,764.93,555.68
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,922.45,666.12
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,859.89,622.15
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,785.87,571.4
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,892.03,651.64
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,971.28,706.36
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,705.7,524.65
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,406.28,302.13
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,374.2,280.13
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,341.85,256.9
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,601.26,458.91
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,799.76,604.18
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,750.19,569.75
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,696.89,533.79
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,536.52,417.13
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,384.44,300.77
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,339.51,267.13
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,295.09,232.71
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,247.25,194.99
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,200.95,157.4
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,139.29,106.66
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,90.22,65.12
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,42.72,17.5
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.1,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,15.77,5.69
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,32.16,21.24
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,47.96,35.3
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,65.96,50.97
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,83.77,66.17
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,103.29,82.66
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,118.65,95.37
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,140.31,104.75
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,173.64,125.07
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,191.08,140.66
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,206.83,156.13
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,243.65,183.39
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,283.8,213.33
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,302.13,227.59
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,319.0,240.49
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,344.3,258.83
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,370.01,277.23
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,381.7,285.59
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,392.45,293.17
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,478.93,356.84
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,575.2,426.24
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,574.19,424.01
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,564.12,415.6
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,359.38,267.45
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,138.91,101.3
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,94.91,67.89
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,50.6,33.71
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,133.57,97.67
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,217.3,160.92
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,212.64,157.35
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,207.88,153.88
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,234.67,174.04
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,261.78,194.3
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,264.34,196.32
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,266.92,198.45
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,190.96,141.63
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,115.56,84.22
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,98.82,71.69
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,82.15,59.03
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,122.88,90.99
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,164.89,123.75
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,179.84,135.97
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,195.32,148.73
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,158.1,120.08
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,121.13,91.3
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,69.34,50.49
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,20.41,11.06
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.16,8.44
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,13.9,5.79
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.12,3.52
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.33,1.2
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.01,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.48,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,20.35,8.89
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,37.78,26.03
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,54.95,41.39
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,72.17,56.46
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,89.08,70.94
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,99.85,79.86
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,107.19,85.67
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,108.21,75.35
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,140.05,87.81
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,198.15,136.34
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,240.5,174.99
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,270.31,197.03
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,311.05,227.73
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,346.51,250.91
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,413.43,300.61
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,446.75,328.81
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,461.1,339.6
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,501.5,368.5
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,543.2,397.71
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,576.09,420.58
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,609.67,443.65
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,636.55,462.15
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,662.55,479.86
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,712.44,513.75
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,763.11,547.6
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,725.55,519.81
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,679.38,486.32
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,676.5,484.51
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,672.06,481.4
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,697.32,499.52
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,722.25,517.24
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,776.23,556.05
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,830.0,594.19
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,831.57,595.74
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,831.01,596.33
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,791.78,570.63
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,761.98,551.05
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,799.16,580.61
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,820.48,599.45
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,853.86,625.82
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,867.9,636.22
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,787.27,583.89
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,698.8,524.0
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,710.26,535.41
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,707.66,534.88
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,653.81,498.34
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,600.38,461.71
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,537.2,415.52
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,476.08,369.32
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,404.18,315.04
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,333.04,259.32
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,253.07,194.72
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,181.9,134.76
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,90.76,43.98
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.19,9.29
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,30.39,19.79
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,39.8,28.35
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,43.06,31.41
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,46.23,34.18
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,48.75,36.24
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,51.08,38.05
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,68.34,38.3
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,115.95,60.9
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,161.57,91.11
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,209.97,128.37
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,270.46,184.78
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,316.3,226.87
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,358.9,258.61
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,404.14,291.89
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,443.46,320.56
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,518.21,375.66
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,566.83,412.02
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,614.88,447.11
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,659.68,478.13
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,703.27,507.43
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,718.75,513.4
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,722.4,510.66
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,753.85,530.06
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,784.57,548.42
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,846.33,594.09
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,907.42,633.28
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,930.57,645.71
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,951.18,656.9
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,967.58,667.51
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,981.0,676.42
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,988.38,681.8
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,992.59,685.43
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,992.64,686.1
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,989.56,685.03
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,831.18,584.84
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,639.82,452.83
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,638.21,454.88
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,648.93,463.65
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,664.69,477.51
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,676.37,488.68
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,709.7,515.91
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,721.54,528.99
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,643.74,476.17
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,569.17,424.8
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,480.56,363.25
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,409.66,312.46
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,363.87,279.82
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,318.58,246.41
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,267.58,207.7
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,218.33,168.95
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,164.47,124.92
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,113.8,82.34
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,55.97,25.07
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,12.87,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,22.31,9.71
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,36.81,24.86
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,48.5,35.4
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,58.1,43.87
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,67.22,51.66
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,73.24,56.6
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,78.89,61.07
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,96.53,63.21
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,134.98,80.84
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,176.13,107.53
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,220.72,140.62
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,265.83,176.13
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,313.36,213.81
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,360.42,251.69
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,408.93,289.98
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,456.64,326.39
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,504.86,362.11
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,551.63,396.89
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,601.12,432.68
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,643.69,462.47
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,685.32,491.01
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,724.78,518.34
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,763.09,544.54
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,799.59,568.82
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,835.22,591.95
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,864.51,610.57
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,891.81,627.98
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,806.04,569.03
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,695.31,489.33
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,743.32,523.66
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,786.85,553.87
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,514.84,370.94
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,228.86,165.32
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,186.67,135.38
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,144.37,104.26
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,116.12,83.17
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,87.93,61.9
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,69.55,48.11
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,51.29,34.24
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,48.0,31.86
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,44.71,29.47
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,104.52,76.38
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,168.19,125.99
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,177.72,133.85
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,187.59,142.11
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,223.15,171.43
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,246.87,191.45
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,214.82,167.13
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,182.81,142.43
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,147.66,114.47
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,112.98,86.25
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,79.48,58.45
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,42.46,27.71
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,19.21,5.09
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.4,8.21
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.81,20.03
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,40.78,29.15
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,60.24,46.07
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,84.1,66.45
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,65.95,50.87
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,58.63,44.45
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,74.51,45.09
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,116.2,63.7
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,160.8,93.17
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,208.45,129.74
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,261.63,173.03
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,311.55,214.45
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,359.99,258.74
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,395.0,289.2
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,438.02,320.94
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,511.45,376.09
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,563.27,415.49
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,610.57,450.97
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,655.37,482.94
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,699.12,513.38
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,739.37,541.53
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,778.05,567.07
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,814.76,589.98
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,849.85,611.61
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,879.33,630.38
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,906.57,647.7
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,930.19,661.69
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,951.32,674.1
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,967.35,684.33
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,980.4,692.8
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,987.92,697.89
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,992.3,701.17
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,992.04,701.67
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,988.65,700.35
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,890.54,637.52
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,762.81,547.85
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,853.35,617.6
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,921.79,666.6
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,893.51,649.33
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,863.02,631.26
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,725.59,539.99
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,584.39,439.07
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,652.35,493.79
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,700.15,531.29
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,645.61,494.31
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,591.52,457.24
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,528.5,411.09
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,467.44,365.15
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,392.18,307.35
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,326.58,254.95
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,250.37,192.73
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,181.62,134.45
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,90.75,44.42
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,12.39,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,20.41,7.96
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,32.02,20.97
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,43.13,31.0
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,49.87,36.97
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,56.42,42.51
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,60.02,45.45
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,63.35,48.04
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,78.1,48.33
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,119.06,66.29
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,183.87,120.03
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,233.89,165.74
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,257.63,176.67
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,312.99,215.01
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,361.94,255.12
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,412.2,295.43
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,444.49,322.36
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,460.74,334.4
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,483.47,350.92
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,503.2,364.74
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,588.16,428.1
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,696.35,506.51
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,736.87,534.1
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,775.38,559.13
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,810.67,580.8
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,844.07,601.08
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,873.35,619.84
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,900.53,637.27
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,924.78,652.85
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,946.76,667.06
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,962.75,677.56
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,975.84,686.38
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,809.51,575.01
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,606.1,429.47
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,813.1,581.35
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,994.08,703.14
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,978.55,693.49
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,969.0,689.31
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,959.61,684.93
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,938.63,673.16
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,912.09,657.86
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,883.19,640.97
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,847.41,620.43
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,809.88,598.46
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,769.21,573.05
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,723.94,544.04
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,670.81,509.47
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,617.91,474.26
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,556.37,431.39
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,496.58,387.48
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,425.34,333.43
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,358.13,280.31
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,277.86,214.53
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,203.98,151.64
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,100.4,49.7
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,11.91,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.64,7.15
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,30.09,19.34
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,41.04,29.22
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,46.39,34.0
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,51.45,38.3
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,54.49,40.78
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,57.32,42.97
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,72.18,43.49
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,115.32,62.07
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,161.06,91.69
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,215.15,132.7
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,263.91,172.2
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,314.77,214.07
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,365.23,255.99
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,416.79,298.02
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,467.11,337.66
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,522.15,379.37
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,570.44,415.21
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,618.22,449.65
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,663.42,481.39
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,707.61,511.62
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,749.26,539.98
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,789.3,565.91
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,823.75,586.83
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,855.81,606.07
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,885.42,624.92
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,912.81,642.35
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,822.73,581.41
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,701.41,493.69
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,711.98,502.14
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,721.61,509.22
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,874.2,618.06
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,998.91,699.08
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,998.85,700.54
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,995.67,701.17
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,986.38,696.96
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,974.09,690.96
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,964.32,686.36
