Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,942.88,674.31
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,915.48,658.46
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,885.76,641.06
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,848.55,619.6
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,809.62,596.74
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,768.28,572.04
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,722.33,543.63
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,668.3,508.17
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,614.59,472.15
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,550.66,426.34
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,488.73,380.08
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,417.5,326.24
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,350.33,273.34
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,265.97,204.73
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,193.67,143.39
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,95.96,46.98
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,12.87,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,22.24,8.44
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,37.11,25.08
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.45,36.29
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,57.13,43.2
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,64.45,49.52
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,69.85,54.0
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,74.94,58.05
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,85.64,56.09
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,124.16,71.96
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,166.6,99.26
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,212.43,133.81
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,258.78,171.16
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,308.18,211.76
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,362.22,256.03
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,412.21,296.59
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,460.84,335.31
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,510.46,373.75
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,558.55,410.79
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,606.4,446.76
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,653.36,480.48
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,697.35,511.39
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,737.86,540.1
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,776.83,565.94
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,812.48,588.31
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,846.23,609.24
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,875.42,628.12
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,902.46,645.58
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,925.98,659.61
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,947.11,672.09
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,963.2,682.54
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,976.38,691.23
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,984.58,697.09
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,989.69,701.07
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,989.19,701.41
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,985.6,699.94
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,985.14,701.01
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,972.71,694.46
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,954.3,685.27
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,933.17,674.35
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,903.8,656.56
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,872.27,637.31
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,835.74,615.61
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,802.14,595.69
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,603.64,455.74
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,400.72,303.48
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,516.96,396.11
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,595.73,458.91
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,529.94,410.95
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,466.48,363.85
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,389.04,304.37
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,321.71,250.61
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,240.32,184.31
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,167.91,123.43
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,76.22,35.9
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,12.39,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,22.33,8.0
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,36.34,24.33
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,50.79,37.39
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,52.52,39.27
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,56.29,42.58
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,86.6,68.22
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,116.65,93.17
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,136.43,102.09
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,166.97,120.98
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,173.71,127.46
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,185.96,139.46
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,228.18,169.51
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,275.84,203.88
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,319.51,235.51
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,368.25,271.05
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,394.6,290.44
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,419.62,308.35
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,477.8,351.46
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,548.24,403.47
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,571.71,418.58
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,584.93,425.97
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,636.19,462.91
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,688.5,500.15
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,757.31,551.57
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,835.7,606.0
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,865.7,624.93
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,893.61,642.59
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,916.58,655.85
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,937.06,667.45
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,953.39,677.44
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,966.82,685.59
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,975.23,691.15
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,980.56,694.84
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,979.84,694.55
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,976.07,692.45
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,967.15,687.44
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,955.26,680.66
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,936.66,669.9
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,915.42,657.51
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,888.92,641.7
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,860.07,624.34
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,828.65,606.45
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,791.49,584.45
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,748.09,556.85
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,703.7,528.15
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,650.19,493.08
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,597.09,457.49
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,536.41,414.69
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,477.36,371.34
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,405.89,316.64
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,335.08,260.56
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,255.77,195.97
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,184.89,136.0
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,91.94,43.87
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,2.55
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,32.3,20.97
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,49.97,36.69
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,66.51,51.15
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,83.87,66.01
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,95.99,76.28
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,104.7,83.45
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,126.52,94.19
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,166.72,121.38
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,192.56,136.99
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,232.5,165.07
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,272.73,195.05
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,311.26,224.63
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,357.55,261.55
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,395.65,291.51
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,436.54,322.47
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,505.2,375.19
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,552.76,411.61
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,600.24,447.0
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,645.05,479.66
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,689.55,511.28
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,730.74,539.7
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,769.99,565.14
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,806.94,588.34
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,840.06,608.69
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,870.93,627.07
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,899.79,643.92
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,842.97,601.52
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,767.11,542.76
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,876.62,623.7
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,972.56,688.27
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,983.48,693.64
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,991.27,697.62
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,940.46,665.59
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,869.47,614.57
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,790.73,562.16
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,722.35,515.46
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,780.41,560.03
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,822.68,593.58
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,768.52,557.22
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,714.31,520.85
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,760.97,559.52
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,802.62,591.03
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,757.49,561.6
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,711.5,531.66
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,624.79,473.88
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,536.88,411.86
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,477.37,369.09
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,420.04,326.48
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,354.48,276.63
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,292.84,227.93
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,219.31,167.88
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,143.11,104.64
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,69.53,31.68
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,11.91,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,20.67,6.0
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,34.85,23.02
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,46.41,33.67
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,49.23,36.45
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,51.65,38.62
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,57.96,43.92
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,63.8,48.67
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,70.44,45.16
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,109.91,59.48
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,167.09,101.88
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,218.21,144.47
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,251.66,167.86
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,304.66,208.75
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,357.74,255.7
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,404.28,294.88
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,447.2,328.26
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,513.4,379.29
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,561.82,416.5
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,609.66,452.27
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,655.36,485.59
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,700.09,517.38
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,741.71,546.11
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,781.63,572.64
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,816.89,594.79
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,849.62,615.04
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,879.66,634.42
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,907.41,652.22
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,874.99,628.06
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,825.84,587.13
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,861.71,612.03
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,896.5,635.72
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,875.5,620.7
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,851.77,604.22
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,935.33,666.66
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,995.63,705.96
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,985.31,699.91
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,972.05,692.52
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,954.19,683.69
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,933.56,673.09
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,916.14,663.23
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,887.91,646.21
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,852.83,625.9
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,815.94,604.13
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,771.97,575.91
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,726.96,546.62
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,677.83,514.61
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,625.5,479.57
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,563.38,436.35
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,503.14,391.95
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,431.47,336.96
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,363.96,283.19
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,279.01,214.02
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,201.4,148.43
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,99.04,46.53
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,11.44,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,19.88,4.98
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,34.09,22.35
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,45.67,33.02
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,51.95,38.76
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,57.98,44.02
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,62.2,47.53
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,65.44,50.06
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,103.2,74.16
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,157.7,112.34
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,165.8,106.45
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,201.34,124.6
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,253.69,166.87
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,303.11,207.82
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,353.01,249.74
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,404.17,291.96
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,453.66,332.13
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,508.21,374.91
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,556.02,412.45
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,603.41,448.81
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,648.94,482.18
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,693.63,514.13
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,734.82,543.52
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,774.48,570.18
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,811.49,593.8
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,846.72,615.98
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,876.63,635.51
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,904.29,653.49
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,929.19,668.48
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,951.65,681.82
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,968.99,692.99
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,983.36,702.3
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,992.2,706.92
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,997.85,709.6
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,998.31,710.57
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,995.6,709.64
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,984.43,703.36
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,970.41,695.37
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,952.78,685.12
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,941.11,678.89
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,912.07,661.2
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,880.86,642.09
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,844.82,620.94
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,807.04,598.36
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,763.43,571.55
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,715.6,541.24
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,661.22,505.05
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,607.23,468.34
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,539.7,419.77
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,474.74,371.22
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,396.3,311.21
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,328.35,257.04
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,243.7,187.59
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,168.7,124.17
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,76.46,34.29
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,9.05,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,17.57,3.16
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,34.67,22.72
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,49.71,36.24
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,66.54,50.93
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,82.9,64.92
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,99.07,78.42
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,114.71,91.18
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,131.8,98.53
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,156.47,110.72
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,162.1,101.93
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,201.83,122.39
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,249.94,161.51
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,300.55,203.62
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,357.88,251.29
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,409.62,294.08
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,460.0,334.93
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,510.65,374.87
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,559.77,413.33
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,608.33,450.42
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,654.01,483.74
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,698.51,515.38
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,740.23,543.18
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,780.26,568.61
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,814.91,590.3
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,846.89,610.03
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,877.38,629.7
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,905.59,647.81
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,928.76,662.58
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,949.34,675.69
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,965.72,686.12
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,979.12,694.7
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,986.98,698.64
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,991.68,700.69
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,991.74,701.39
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,988.64,700.22
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,978.51,694.66
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,965.46,687.35
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,956.15,684.06
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,935.36,673.31
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,907.81,656.72
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,878.02,638.63
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,842.06,617.88
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,804.37,595.65
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,761.36,568.14
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,714.02,537.19
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,660.22,501.8
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,606.82,465.85
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,543.4,420.78
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,481.97,375.28
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,408.98,319.71
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,337.41,263.14
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,255.55,196.12
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,182.73,134.29
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,91.03,40.75
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.85,3.55
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,34.06,22.17
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,45.78,32.93
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,52.07,38.67
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,58.1,43.92
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,63.73,48.62
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,77.91,60.35
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,89.04,69.31
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,100.35,74.63
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,156.06,112.66
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,226.23,161.01
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,247.45,168.28
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,302.54,205.32
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,352.81,247.77
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,404.25,290.6
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,459.29,334.5
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,509.67,373.96
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,558.48,411.07
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,606.85,446.74
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,652.38,479.6
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,697.06,511.02
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,738.79,539.85
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,778.89,566.15
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,815.26,588.75
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,849.5,609.73
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,880.23,629.54
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,908.66,647.83
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,933.38,662.29
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,955.58,675.18
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,972.63,686.18
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,986.66,695.36
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,995.6,701.42
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,1001.35,705.59
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,1001.88,706.59
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,999.21,705.71
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,988.52,699.86
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,974.91,692.28
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,957.69,682.48
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,937.71,670.97
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,918.38,659.92
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,888.26,641.86
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,852.95,621.63
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,815.85,599.96
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,768.67,569.82
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,724.98,541.71
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,671.33,506.74
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,617.99,471.3
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,553.06,425.89
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,490.34,379.83
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,416.77,324.3
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,344.37,267.53
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,259.79,198.75
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,184.8,135.44
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,91.83,40.04
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.53,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,18.32,2.03
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,33.79,21.94
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,49.66,36.32
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,66.18,50.8
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,82.26,64.62
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,97.22,77.14
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,105.31,83.6
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,111.84,88.42
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,135.85,88.8
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,186.66,129.38
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,223.34,162.19
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,245.16,179.64
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,271.52,200.19
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,228.79,168.93
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,181.97,134.01
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,267.28,196.86
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,360.69,264.09
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,374.0,272.67
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,386.53,280.73
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,515.76,377.91
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,691.27,504.61
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,732.5,532.7
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,772.17,558.53
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,757.28,543.44
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,729.75,517.92
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,769.23,544.33
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,810.38,571.14
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,760.23,535.6
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,701.01,494.12
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,841.23,595.91
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,970.83,682.04
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,977.22,685.52
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,980.5,688.1
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,979.57,687.83
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,975.56,685.78
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,968.78,682.13
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,958.91,676.67
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,940.41,665.51
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,919.23,652.79
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,890.45,635.57
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,864.31,620.1
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,812.3,589.04
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,760.08,557.39
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,602.81,448.07
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,436.65,327.53
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,484.3,367.13
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,522.51,398.34
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,485.35,372.33
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,446.89,344.75
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,374.12,290.19
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,306.54,237.47
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,225.83,172.25
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,144.47,105.11
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,69.94,28.39
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.34,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.48,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,17.62,8.76
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,28.78,18.72
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,43.22,31.31
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,57.11,43.27
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,72.05,55.88
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,86.84,68.11
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,110.61,87.59
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,135.27,102.3
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,166.13,125.1
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,190.44,142.49
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,198.81,148.72
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,196.67,146.82
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,241.78,179.72
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,296.46,219.37
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,335.08,246.9
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,376.08,275.97
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,384.86,282.05
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,392.01,286.88
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,445.12,324.38
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,496.95,360.41
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,516.29,372.82
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,535.47,385.11
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,534.75,383.29
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,533.24,380.98
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,703.76,507.31
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,886.42,633.18
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,825.05,588.07
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,744.4,527.46
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,857.26,611.09
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,962.98,683.22
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,971.73,687.38
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,977.45,690.37
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,976.59,690.46
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,972.68,688.78
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,961.84,682.8
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,948.16,675.13
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,930.14,666.14
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,914.98,659.07
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,882.98,639.8
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,849.21,619.31
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,811.55,597.07
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,772.48,573.58
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,717.71,537.63
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,657.39,496.82
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,601.1,458.21
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,545.98,419.49
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,470.94,364.54
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,388.88,302.95
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,317.4,247.56
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,251.56,194.9
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,172.76,130.96
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,92.94,65.74
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,44.37,15.27
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.27,0.0
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,36.2,23.68
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,55.04,40.61
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,65.62,50.09
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,77.41,60.26
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,80.89,63.12
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,87.43,68.37
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,89.26,69.54
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,124.42,76.6
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,164.12,100.45
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,208.48,132.9
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,252.47,167.81
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,300.19,206.92
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,348.42,247.07
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,398.34,288.03
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,447.72,327.91
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,502.24,370.6
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,550.19,407.45
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,598.14,443.36
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,643.67,476.77
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,688.63,509.02
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,730.32,539.12
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,770.78,567.74
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,805.03,589.61
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,836.81,609.62
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,867.51,629.9
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,896.3,648.82
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,920.33,663.13
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,941.99,675.84
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,958.21,686.13
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,971.57,694.62
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,979.52,699.93
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,984.44,703.39
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,983.82,703.37
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,980.18,701.53
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,971.47,696.51
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,959.76,689.67
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,946.12,683.13
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,923.86,670.93
