Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,894.32,652.75
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,862.72,633.16
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,823.91,609.6
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,783.69,584.8
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,733.49,551.65
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,682.94,517.68
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,619.66,474.1
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,563.69,434.65
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,495.13,384.61
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,429.9,335.58
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,354.38,277.5
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,274.61,214.3
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,193.78,148.09
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,113.05,81.27
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,53.36,18.47
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,10.01,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,18.2,0.0
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,33.22,21.3
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,48.51,35.27
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,53.39,39.91
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,59.76,45.51
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,64.99,49.9
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,69.36,53.4
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,68.21,52.04
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,106.26,59.56
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,150.03,85.74
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,197.19,120.54
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,244.59,158.79
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,299.68,204.27
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,349.58,246.26
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,400.74,288.63
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,450.64,329.2
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,501.2,369.21
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,553.76,409.39
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,601.57,445.11
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,647.11,478.4
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,691.81,510.27
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,733.5,540.11
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,773.62,566.94
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,810.81,590.53
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,846.35,612.78
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,877.24,632.84
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,905.82,651.3
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,930.68,666.14
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,953.01,679.3
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,970.2,690.28
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,984.35,699.38
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,993.91,704.42
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,1000.24,707.51
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,999.84,707.59
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,996.2,705.74
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,988.34,701.66
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,977.35,695.7
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,959.89,687.11
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,939.59,676.73
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,727.96,533.76
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,492.11,360.6
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,677.63,503.55
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,817.23,605.36
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,769.56,573.88
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,721.27,542.36
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,671.74,510.13
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,618.96,474.75
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,553.03,428.58
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,489.55,381.49
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,416.99,326.24
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,348.74,272.06
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,260.84,200.19
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,186.52,136.59
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,91.31,33.26
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.46,0.0
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,28.41,17.25
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,39.7,27.72
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,43.88,31.69
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,46.56,34.1
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,49.45,36.52
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,52.15,38.66
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,50.3,36.8
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,96.41,49.72
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,142.16,76.54
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,190.91,112.48
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,240.06,152.37
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,298.24,200.55
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,349.7,243.99
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,402.05,287.46
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,452.97,328.98
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,504.02,369.48
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,553.4,407.64
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,602.21,444.32
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,649.08,478.62
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,694.74,511.22
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,736.64,539.4
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,776.82,565.11
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,810.54,586.2
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,840.67,604.71
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,871.03,624.6
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,899.2,642.99
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,922.37,658.35
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,943.02,672.15
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,960.02,683.36
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,974.1,692.78
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,982.2,696.93
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,987.17,699.18
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,988.01,701.61
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,985.74,702.16
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,981.83,700.59
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,966.29,691.55
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,948.34,682.25
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,927.68,671.19
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,897.46,652.62
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,870.07,635.96
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,832.81,613.58
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,794.02,589.93
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,744.61,557.34
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,694.96,524.18
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,638.99,486.81
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,583.58,448.28
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,508.81,394.02
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,443.56,345.14
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,369.2,287.45
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,300.3,232.27
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,207.99,157.82
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,136.13,97.71
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,65.81,20.57
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.83,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,25.65,14.96
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,35.76,24.4
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,40.49,28.8
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,45.01,32.79
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,47.59,34.95
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,50.02,36.86
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,51.11,37.57
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,98.64,52.39
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,144.4,79.01
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,193.28,114.9
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,243.25,155.21
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,295.07,198.15
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,346.58,241.3
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,404.9,288.7
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,456.05,329.82
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,507.24,369.76
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,556.09,406.81
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,604.43,442.35
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,650.48,475.35
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,695.25,506.55
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,736.86,535.78
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,776.81,562.08
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,813.0,584.48
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,847.05,605.26
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,877.57,624.86
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,905.77,642.92
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,929.31,656.82
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,950.24,669.04
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,966.96,680.0
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,980.68,689.32
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,988.85,695.25
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,993.86,699.31
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,994.18,700.54
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,991.32,699.9
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,981.91,695.2
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,969.53,688.72
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,960.45,685.95
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,939.76,675.64
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,912.19,659.4
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,882.31,641.58
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,846.32,620.35
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,808.56,597.69
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,766.08,571.47
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,719.0,541.59
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,664.92,505.73
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,611.21,469.37
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,545.04,421.39
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,481.19,373.31
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,406.06,315.6
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,333.06,257.68
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,246.64,187.53
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,170.41,123.18
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,84.11,25.2
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,9.05,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,16.55,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,32.03,19.97
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,47.72,34.38
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,53.93,40.16
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,61.42,46.71
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,66.6,51.05
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,71.39,54.88
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,71.27,54.49
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,107.78,62.5
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,151.23,87.68
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,198.29,121.73
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,246.59,160.11
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,296.89,201.12
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,346.31,241.9
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,402.02,286.66
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,452.08,326.41
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,502.14,365.0
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,549.83,400.63
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,597.41,435.04
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,641.93,466.13
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,685.04,495.25
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,725.8,522.06
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,765.28,547.24
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,799.29,567.62
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,830.88,585.88
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,860.6,604.54
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,888.38,621.91
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,910.93,634.63
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,931.06,645.84
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,946.69,656.3
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,959.52,665.13
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,966.96,670.73
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,971.4,674.62
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,975.68,678.54
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,970.87,676.89
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,958.44,670.88
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,943.33,663.23
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,922.19,652.37
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,898.6,639.95
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,869.16,622.8
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,837.69,604.21
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,797.96,580.76
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,756.94,556.13
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,701.77,519.97
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,652.8,487.24
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,594.71,447.86
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,537.9,408.43
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,470.63,360.09
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,406.56,312.67
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,321.22,248.1
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,253.83,195.03
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,177.81,133.6
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,100.64,70.52
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,47.35,10.05
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.77,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.27,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,26.56,15.59
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,43.14,30.67
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,61.88,47.06
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,77.62,60.63
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,95.08,75.32
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,112.16,89.34
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,132.41,105.47
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,154.55,113.39
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,178.02,124.81
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,221.1,152.24
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,261.64,182.91
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,303.33,214.82
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,334.44,235.43
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,396.86,281.57
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,447.28,321.64
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,498.47,361.17
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,551.57,400.66
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,599.94,435.71
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,645.87,468.22
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,690.92,499.23
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,732.82,528.39
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,773.17,554.57
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,807.28,575.18
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,838.56,593.78
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,869.18,613.36
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,897.67,631.55
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,921.25,645.57
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,942.38,658.08
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,958.99,668.88
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,972.7,677.99
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,980.97,684.11
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,995.25,694.16
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,994.54,694.89
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,990.66,693.84
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,983.05,690.56
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,972.37,685.45
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,953.31,674.81
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,931.49,662.5
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,903.65,646.27
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,873.48,628.5
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,837.06,607.72
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,803.67,588.73
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,756.58,560.01
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,708.79,530.25
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,653.43,494.15
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,598.52,457.46
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,533.47,411.17
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,470.6,364.83
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,391.58,304.32
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,323.0,249.63
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,240.19,182.3
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,166.63,119.84
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,81.51,17.8
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,27.33,16.1
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,39.86,27.9
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,46.36,33.9
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,52.94,39.69
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,56.71,42.87
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,60.24,45.7
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,60.4,45.48
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,96.35,52.96
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,141.34,78.35
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,189.67,113.14
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,243.62,155.68
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,294.44,197.1
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,345.48,239.36
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,397.73,281.87
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,448.88,322.66
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,500.58,362.72
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,554.02,402.64
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,602.59,438.05
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,648.45,470.73
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,693.29,501.86
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,735.2,531.31
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,775.47,557.78
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,812.5,580.63
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,847.71,602.11
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,878.48,621.85
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,906.91,640.08
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,931.11,654.51
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,952.72,667.32
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,969.14,677.76
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,982.52,686.41
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,991.29,692.83
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,996.85,697.38
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,996.68,697.93
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,993.29,696.61
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,984.73,692.43
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,973.09,686.43
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,955.48,677.89
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,935.08,667.61
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,916.5,657.16
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,887.1,639.64
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,850.65,618.71
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,812.4,596.33
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,767.41,567.81
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,725.14,540.79
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,671.45,506.03
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,618.02,470.62
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,553.74,426.18
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,491.6,380.63
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,417.53,323.96
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,347.96,268.64
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,259.19,196.75
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,184.77,132.94
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,88.88,15.42
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,8.1,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,14.25,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,26.13,15.04
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,38.3,26.57
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,45.23,32.85
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,52.13,38.82
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,55.51,41.66
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,58.68,44.18
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,57.81,43.21
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,90.9,49.36
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,135.28,74.14
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,182.94,108.3
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,236.0,150.39
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,286.24,191.77
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,336.46,233.46
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,387.94,275.43
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,386.11,280.02
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,369.04,268.63
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,431.41,312.91
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,503.12,363.15
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,576.99,418.14
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,680.42,493.05
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,721.91,521.57
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,761.88,547.61
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,797.26,569.08
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,830.37,588.85
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,860.66,607.91
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,888.76,625.52
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,826.54,582.6
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,743.79,521.19
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,860.86,606.83
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,965.47,675.96
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,974.15,681.35
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,979.69,685.67
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,979.59,686.6
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,976.35,685.72
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,756.63,541.46
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,490.35,351.68
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,731.86,530.53
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,921.98,661.49
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,749.35,545.45
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,558.51,409.13
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,560.59,413.49
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,545.75,405.34
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,632.77,473.39
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,697.86,523.18
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,642.57,486.64
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,587.8,450.03
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,523.24,404.19
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,460.81,358.25
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,382.31,298.06
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,314.34,243.71
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,233.58,177.75
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,161.88,116.22
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,78.57,8.41
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,17.81,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,24.54,13.6
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,33.45,22.38
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,37.4,26.16
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,41.24,29.59
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,44.0,31.92
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,46.59,33.98
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,46.81,33.98
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,85.68,44.48
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,130.81,68.92
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,179.0,103.18
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,228.06,141.84
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,286.07,188.54
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,337.11,230.74
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,389.1,273.07
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,440.19,313.92
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,491.59,353.93
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,540.98,391.3
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,589.87,427.25
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,636.78,461.06
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,682.6,493.31
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,607.46,437.06
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,510.26,362.75
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,598.18,424.93
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,695.0,491.09
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,793.21,564.28
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,897.43,634.59
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,922.18,650.52
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,944.25,665.31
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,962.04,676.97
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,976.79,686.81
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,774.54,552.96
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,525.49,373.6
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,779.38,559.92
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,989.01,699.83
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,980.25,694.06
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,968.41,687.85
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,891.31,640.33
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,796.08,576.05
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,777.89,566.49
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,756.84,554.66
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,593.55,440.19
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,439.82,327.99
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,524.17,395.05
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,597.88,452.65
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,547.16,417.52
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,496.41,382.03
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,442.19,342.99
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,388.98,303.39
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,329.17,256.82
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,272.36,211.04
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,202.92,153.92
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,129.48,91.89
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,60.91,0.92
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.25,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,24.99,13.8
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.81,25.15
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,42.79,30.69
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,47.17,34.6
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,50.41,37.34
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,53.44,39.77
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,53.62,39.7
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,85.66,45.64
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,135.5,73.76
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,183.03,107.33
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,231.92,145.69
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,283.23,187.31
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,334.36,229.57
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,386.68,272.1
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,442.82,316.42
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,493.58,355.84
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,543.01,394.06
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,592.01,431.07
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,638.28,464.45
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,683.51,496.29
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,725.73,524.93
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,766.33,550.59
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,801.24,572.26
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,833.2,591.88
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,765.33,542.96
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,671.17,472.28
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,808.21,573.2
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,938.21,660.71
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,954.89,670.9
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,968.63,680.09
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,846.29,597.63
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,688.27,484.11
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,663.15,469.29
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,636.82,452.86
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,656.75,468.78
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,688.35,492.19
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,690.86,495.88
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,690.97,498.17
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,780.56,565.49
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,852.21,617.07
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,776.76,568.73
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,697.49,516.05
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,641.34,479.17
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,586.06,441.9
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,535.08,407.05
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,484.72,371.75
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,462.38,356.71
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,435.97,337.62
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,361.34,279.96
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,292.21,224.85
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,212.89,160.43
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,132.27,93.02
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,62.18,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.63,11.81
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,33.68,22.5
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,38.05,26.66
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,42.27,30.44
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,44.99,32.67
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,47.54,34.63
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,48.06,34.8
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,85.01,44.45
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,131.08,68.63
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,180.29,103.06
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,230.33,142.36
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,282.43,184.69
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,340.59,231.77
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,393.04,273.91
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,444.76,313.96
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,496.65,352.71
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,546.36,390.58
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,595.55,427.19
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,642.26,460.33
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,687.74,491.8
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,730.57,520.99
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,771.74,547.4
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,809.22,570.67
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,844.51,592.38
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,876.15,612.64
