Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,905.41,631.42
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,929.95,645.9
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,951.78,658.72
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,969.31,669.97
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,983.77,679.45
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,994.55,687.14
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,1002.07,692.95
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,1002.34,694.08
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,999.31,693.35
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,991.98,690.09
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,981.47,684.98
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,963.9,676.67
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,943.44,666.58
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,917.26,651.47
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,888.58,634.75
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,853.94,615.12
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,825.0,599.1
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,781.16,571.86
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,736.17,543.52
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,682.74,509.51
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,629.32,474.67
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,570.77,435.19
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,510.92,392.44
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,438.29,337.73
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,370.02,283.96
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,284.55,214.54
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,208.19,147.57
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,98.85,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,13.34,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,20.96,10.38
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,30.09,19.49
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,34.68,23.75
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,39.07,27.59
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,41.96,30.04
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,44.66,32.21
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,49.68,36.16
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,80.07,40.91
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,126.55,64.96
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,176.1,99.5
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,225.95,138.44
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,284.68,185.55
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,336.63,228.31
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,389.54,271.2
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,441.12,312.16
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,492.89,352.09
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,543.24,389.69
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,593.01,425.7
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,640.22,458.92
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,686.29,490.44
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,729.61,519.73
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,771.24,546.46
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,807.82,568.55
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,841.88,588.86
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,873.61,608.82
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,902.94,627.26
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,927.98,643.02
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,950.3,657.15
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,967.84,668.4
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,982.3,677.88
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,992.11,683.17
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,998.66,686.59
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,999.93,688.0
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,997.92,687.57
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,987.48,682.44
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,974.07,675.63
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,956.28,667.25
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,935.63,657.12
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,908.91,641.78
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,887.87,630.11
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,852.63,610.47
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,815.52,589.42
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,770.58,561.61
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,724.64,532.73
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,674.16,500.86
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,620.58,466.01
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,557.22,423.19
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,495.89,379.03
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,422.13,323.75
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,352.87,269.54
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,266.56,199.84
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,189.51,132.84
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,88.05,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,22.26,11.19
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.78,22.53
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,41.32,29.34
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,47.48,34.7
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,50.7,37.42
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,53.72,39.83
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,54.23,39.96
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,82.22,44.31
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,126.99,67.29
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,180.07,104.39
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,228.45,142.01
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,279.54,183.46
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,330.94,225.74
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,383.58,268.35
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,440.17,312.06
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,491.5,350.72
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,540.86,388.31
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,589.78,424.61
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,636.77,458.17
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,682.88,490.3
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,725.57,519.97
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,766.62,546.76
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,804.24,570.0
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,839.79,591.72
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,871.89,612.1
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,901.62,630.95
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,926.61,645.76
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,948.9,658.9
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,966.44,670.2
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,980.91,679.72
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,989.75,684.42
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,995.32,687.23
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,996.11,689.83
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,993.63,690.56
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,983.23,685.04
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,969.88,677.83
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,952.23,668.02
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,931.76,656.51
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,912.39,646.05
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,882.31,628.66
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,846.8,608.72
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,809.46,587.32
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,764.17,560.2
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,717.9,531.9
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,667.68,500.0
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,614.35,465.05
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,550.79,420.6
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,489.27,375.06
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,415.39,319.51
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,346.05,265.03
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,259.76,195.11
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,182.91,127.75
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,84.43,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,22.69,11.3
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.59,23.18
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,42.05,30.0
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,49.32,36.4
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,52.84,39.4
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,56.15,42.06
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,56.16,41.76
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,82.14,45.17
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,126.6,67.72
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,179.52,104.71
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,227.48,141.74
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,278.33,182.65
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,329.45,224.69
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,381.77,266.97
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,438.17,311.11
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,489.23,350.26
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,538.77,387.13
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,587.89,422.5
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,634.28,455.15
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,679.64,486.2
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,721.99,515.47
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,762.73,541.66
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,799.55,564.26
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,834.1,585.26
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,864.9,604.37
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,893.37,621.96
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,917.61,635.92
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,939.17,648.23
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,956.51,660.36
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,970.85,670.79
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,979.17,676.63
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,984.29,680.67
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,984.2,681.25
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,980.9,680.03
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,968.33,673.2
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,961.97,670.42
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,943.39,660.07
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,922.05,648.13
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,893.41,631.58
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,862.54,613.59
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,825.11,592.47
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,790.36,572.86
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,741.87,542.77
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,692.99,511.91
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,637.65,476.66
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,582.85,440.68
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,515.17,392.28
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,450.08,344.21
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,371.96,285.13
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,304.17,231.6
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,220.4,164.21
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,146.3,100.26
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,68.67,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.72,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,25.35,12.99
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,42.4,29.62
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,61.48,46.34
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,80.0,62.27
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,85.96,67.44
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,94.51,74.54
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,107.64,85.1
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,129.23,89.06
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,166.33,109.47
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,207.33,137.58
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,247.34,167.27
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,291.4,201.43
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,336.32,236.95
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,382.03,272.61
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,425.69,305.96
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,472.91,341.08
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,519.25,375.19
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,565.98,408.62
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,610.86,439.34
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,658.53,471.05
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,699.61,498.96
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,739.63,525.69
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,779.16,551.63
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,818.26,576.05
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,849.48,594.91
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,878.58,612.4
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,904.82,628.47
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,921.65,638.67
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,938.11,649.74
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,951.73,659.13
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,961.44,666.23
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,968.1,671.58
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,976.14,677.94
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,972.29,677.01
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,796.56,563.35
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,596.36,423.18
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,764.37,547.6
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,901.44,643.86
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,541.07,399.21
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,155.08,111.45
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,333.08,248.06
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,490.94,365.43
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,336.8,252.44
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,166.26,122.94
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,82.63,59.28
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.67,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,25.24,12.67
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,41.59,29.03
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,54.87,41.03
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,71.52,55.62
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,90.06,71.36
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,103.57,82.5
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,122.41,97.82
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,144.18,108.9
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,163.51,122.93
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,182.08,136.98
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,216.79,153.02
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,287.22,199.47
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,327.2,236.99
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,347.81,256.96
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,384.91,284.26
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,423.63,312.32
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,479.05,354.12
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,563.37,417.37
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,607.21,448.8
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,651.33,479.86
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,608.96,446.09
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,548.05,397.91
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,667.1,487.07
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,804.07,584.16
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,742.93,536.32
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,660.51,473.52
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,613.23,440.73
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,557.09,401.18
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,590.92,425.41
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,619.85,445.79
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,794.93,573.93
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,952.79,682.09
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,952.25,682.46
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,948.7,682.37
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,820.07,595.32
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,679.04,494.31
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,688.15,503.7
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,694.56,510.38
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,756.03,557.4
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,802.09,593.42
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,783.48,583.52
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,759.89,570.16
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,678.6,515.13
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,596.11,456.59
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,546.65,422.99
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,497.0,388.12
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,463.68,364.14
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,428.04,337.28
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,353.94,279.1
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,285.32,223.33
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,206.97,158.3
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,137.39,95.3
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,46.89,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.72,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,25.17,12.4
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,43.7,30.9
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,61.36,46.58
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,78.56,61.53
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,85.6,67.52
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,95.16,75.37
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,119.69,95.45
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,150.29,112.77
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,172.22,126.62
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,204.25,149.07
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,228.88,167.95
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,259.45,191.22
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,307.74,224.33
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,368.92,268.15
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,399.81,291.67
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,427.14,311.76
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,454.72,332.08
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,487.0,355.16
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,535.77,390.13
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,596.96,433.34
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,631.81,457.72
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,664.03,480.29
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,723.98,524.32
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,786.41,569.67
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,815.36,589.06
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,842.81,607.56
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,865.82,623.78
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,886.89,638.74
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,901.98,649.07
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,914.52,657.83
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,921.49,663.16
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,925.71,666.83
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,922.7,665.45
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,916.94,662.41
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,854.25,619.29
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,793.48,577.05
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,828.91,605.64
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,863.13,632.37
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,832.58,612.81
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,800.13,592.1
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,701.54,524.16
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,598.6,451.8
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,617.26,468.15
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,616.08,469.88
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,557.99,428.27
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,501.39,387.19
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,436.81,338.72
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,363.54,282.82
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,290.14,226.02
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,222.72,171.99
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,151.49,113.75
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,77.09,50.47
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,27.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,23.46,10.67
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,38.7,26.54
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,46.79,34.16
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,56.04,42.43
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,62.52,48.0
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,68.65,53.06
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,68.76,52.89
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,87.41,53.94
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,149.76,95.59
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,206.83,141.45
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,225.86,149.83
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,269.68,180.68
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,324.7,226.56
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,375.94,269.22
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,425.77,309.48
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,476.68,349.36
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,525.56,387.43
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,574.26,424.31
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,623.32,459.65
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,668.6,491.45
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,710.44,521.34
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,750.82,548.95
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,787.87,572.22
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,823.13,594.1
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,854.39,614.44
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,883.41,633.31
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,824.48,590.86
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,744.68,529.53
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,859.24,614.78
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,961.18,683.26
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,969.48,688.87
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,974.61,693.32
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,884.12,635.33
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,765.01,551.06
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,875.47,634.57
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,950.75,686.89
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,628.92,468.75
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,255.95,189.55
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,533.34,403.27
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,778.11,580.82
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,728.08,546.61
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,677.8,513.43
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,540.42,413.78
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,413.25,318.38
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,374.2,290.96
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,334.69,262.23
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,291.33,229.52
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,248.4,196.23
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,201.83,158.81
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,156.76,121.59
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,106.92,79.7
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,59.11,37.23
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,21.56,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,22.69,9.78
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,35.55,24.01
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,45.69,33.28
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,55.35,41.83
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,61.49,47.22
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,67.3,52.14
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,101.85,81.06
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,143.36,106.33
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,166.69,117.43
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,206.21,143.16
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,241.83,173.72
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,277.11,203.77
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,293.03,217.7
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,311.18,232.48
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,314.93,235.07
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,315.78,235.2
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,319.88,237.49
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,322.89,238.86
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,302.43,223.15
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,284.11,209.05
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,422.65,310.34
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,576.75,417.83
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,583.98,420.15
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,589.72,422.26
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,646.74,461.29
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,708.14,501.99
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,752.1,530.17
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,796.91,558.46
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,886.97,621.59
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,961.63,667.77
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,971.88,672.23
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,978.92,675.57
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,849.17,594.9
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,684.59,482.66
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,831.9,589.3
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,947.69,666.62
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,844.75,601.25
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,722.44,518.73
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,800.46,578.59
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,854.81,617.3
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,822.4,598.95
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,783.83,576.94
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,739.31,549.33
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,693.73,520.49
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,637.53,483.02
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,581.87,445.06
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,518.66,399.78
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,457.4,354.35
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,381.18,296.65
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,307.38,238.29
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,224.13,169.86
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,150.59,100.35
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,53.07,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.63,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,21.91,8.77
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,34.8,23.34
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,43.81,31.67
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,52.42,39.32
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,58.13,44.26
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,62.4,47.77
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,62.38,47.51
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,79.12,47.94
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,122.47,68.05
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,169.46,99.63
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,217.18,136.6
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,272.85,181.79
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,323.4,223.93
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,375.37,266.66
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,426.27,307.64
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,478.17,348.16
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,531.92,388.76
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,580.71,424.69
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,627.36,458.12
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,673.32,490.11
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,715.88,520.19
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,756.88,547.52
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,796.2,571.95
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,834.07,595.19
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,866.05,616.02
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,895.6,635.31
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,920.75,650.49
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,943.15,663.95
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,960.78,675.47
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,975.3,685.16
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,985.16,690.99
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,991.76,694.89
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,992.56,697.84
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,990.05,698.88
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,981.32,694.68
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,969.44,688.63
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,951.94,679.08
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,931.54,667.74
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,904.12,651.85
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,874.31,634.36
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,846.17,618.71
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,808.31,596.32
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,761.56,566.61
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,713.98,535.87
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,659.34,499.74
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,608.58,465.58
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,543.31,419.84
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,480.38,372.95
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,404.57,314.88
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,333.79,258.14
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,245.0,184.87
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,165.35,107.9
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,60.04,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,8.58,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,19.65,6.77
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.69,20.6
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,37.2,25.92
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,41.44,29.81
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,44.57,32.53
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,47.52,34.95
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,46.61,34.0
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,67.17,37.66
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,113.19,57.97
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,162.42,90.89
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,212.78,130.44
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,265.11,173.97
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,324.07,223.59
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,377.28,268.6
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,428.87,311.11
