Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,480.81,352.74
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,531.41,392.1
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,581.5,429.85
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,628.97,464.78
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,675.39,498.02
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,718.54,528.83
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,759.95,556.42
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,798.48,580.84
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,834.99,603.7
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,866.86,624.59
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,896.22,643.82
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,921.64,659.13
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,944.22,672.59
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,961.91,684.32
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,976.46,694.16
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,985.37,699.06
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,990.97,701.97
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,991.71,703.13
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,989.12,702.32
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,975.5,694.57
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,959.04,685.14
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,941.41,676.45
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,920.97,665.94
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,900.66,654.37
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,869.77,635.91
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,833.47,614.71
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,795.36,592.02
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,747.31,560.83
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,702.75,531.67
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,647.17,494.5
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,592.07,456.96
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,524.79,408.42
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,460.1,359.62
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,382.79,299.78
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,310.61,241.43
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,219.04,165.5
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,139.12,88.32
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,48.7,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,21.07,7.11
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,40.75,28.14
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,47.81,35.0
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,55.57,41.99
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,61.73,47.32
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,67.73,52.3
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,64.21,48.97
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,75.65,46.04
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,120.06,65.55
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,168.17,97.37
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,221.91,138.5
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,273.16,180.01
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,325.07,223.49
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,378.37,267.64
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,430.98,310.42
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,489.1,355.93
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,539.93,395.03
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,590.41,432.71
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,638.16,467.39
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,684.96,500.46
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,728.6,531.56
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,770.61,559.7
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,809.14,583.89
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,845.67,606.53
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,877.98,627.33
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,907.85,646.49
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,934.23,662.01
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,957.9,675.75
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,975.38,686.98
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,989.72,696.33
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,999.34,702.8
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,1005.62,707.31
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,1005.58,707.97
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,1002.18,706.68
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,993.96,702.47
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,982.51,696.36
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,964.49,685.91
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,943.55,673.7
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,916.25,657.65
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,894.3,645.15
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,857.56,623.89
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,818.93,601.18
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,772.93,573.27
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,725.93,544.11
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,669.75,506.87
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,617.54,471.64
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,551.39,425.08
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,487.58,377.35
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,409.43,317.63
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,336.55,259.27
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,242.7,182.31
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,156.25,96.68
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,57.14,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.83,3.99
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,33.35,21.99
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,40.1,28.39
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,46.84,34.39
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,50.48,37.56
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,53.92,40.39
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,52.2,38.73
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,64.3,37.15
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,115.52,60.8
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,164.8,93.13
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,214.07,130.94
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,266.12,173.35
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,325.45,222.46
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,379.05,266.79
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,431.44,309.28
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,484.29,350.86
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,534.96,389.58
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,585.1,426.63
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,633.02,461.12
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,679.87,493.85
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,723.43,524.39
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,765.24,551.58
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,803.58,575.32
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,839.71,597.39
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,871.79,617.96
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,901.33,636.89
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,926.85,651.9
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,949.54,665.13
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,966.91,676.43
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,981.1,685.87
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,990.55,692.79
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,996.66,697.77
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,997.43,699.24
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,994.86,698.77
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,986.46,694.78
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,974.83,688.88
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,957.09,680.32
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,936.39,669.93
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,909.47,654.38
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,880.04,637.15
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,844.22,616.42
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,814.02,599.28
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,768.69,570.55
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,722.3,540.71
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,667.27,504.61
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,612.43,467.76
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,551.15,425.15
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,488.97,378.99
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,412.26,320.0
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,340.76,262.37
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,247.65,185.24
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,161.43,95.97
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,59.59,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.45,2.03
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,29.42,18.6
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,34.85,23.82
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,40.05,28.47
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,43.26,31.26
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,46.29,33.75
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,46.51,33.77
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,63.83,37.37
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,110.14,56.05
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,159.75,88.19
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,210.57,127.06
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,263.64,170.12
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,322.91,218.82
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,376.4,262.69
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,429.06,305.07
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,481.99,346.37
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,533.16,385.11
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,583.8,422.2
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,631.93,456.58
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,678.95,489.23
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,722.91,519.96
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,765.15,547.36
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,803.23,570.68
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,839.04,592.32
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,871.1,612.67
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,900.64,631.41
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,926.18,646.62
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,948.88,660.06
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,967.21,671.88
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,982.39,681.87
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,991.85,688.78
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,997.96,693.77
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,998.73,695.26
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,996.15,694.83
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,986.38,690.05
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,973.46,683.43
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,955.78,675.31
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,935.16,665.35
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,908.81,650.55
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,879.93,634.06
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,851.27,618.43
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,812.96,596.14
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,767.52,567.49
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,720.99,537.67
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,665.63,501.77
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,610.48,465.06
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,548.84,422.35
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,486.15,375.84
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,409.34,316.8
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,337.79,259.14
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,245.49,182.62
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,158.94,89.73
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,58.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,13.14,0.74
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,26.71,16.32
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,31.87,21.29
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,36.81,25.71
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,39.8,28.33
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,42.63,30.65
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,47.85,34.83
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,59.48,34.59
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,106.37,52.86
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,156.54,85.06
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,207.77,124.47
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,267.75,173.21
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,320.61,217.35
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,374.53,261.91
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,427.08,304.58
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,479.59,345.95
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,531.01,385.23
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,581.94,422.9
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,629.63,457.25
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,675.79,489.55
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,718.97,520.16
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,760.44,547.49
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,798.66,571.4
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,834.64,593.66
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,866.47,614.11
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,895.8,632.96
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,919.94,647.39
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,941.14,659.99
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,958.32,671.22
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,972.4,680.6
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,870.96,614.27
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,742.21,522.14
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,876.44,621.65
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,981.77,693.13
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,971.74,687.28
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,958.6,680.32
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,940.96,670.33
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,928.9,664.06
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,901.99,648.17
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,872.54,630.66
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,835.45,608.86
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,796.56,585.63
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,752.31,558.75
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,706.83,530.48
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,654.74,496.39
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,599.64,459.24
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,536.89,414.2
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,475.97,368.03
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,398.2,308.06
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,325.8,249.65
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,236.39,175.27
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,151.27,80.02
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,55.93,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,13.65,0.28
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,27.75,17.12
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,34.16,23.21
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,40.24,28.61
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,43.84,31.75
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,47.23,34.55
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,48.47,35.43
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,64.06,39.54
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,110.4,57.18
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,160.17,88.87
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,210.73,127.48
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,263.56,170.59
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,316.83,214.94
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,377.37,264.09
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,430.19,306.58
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,483.21,347.91
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,533.88,387.15
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,584.01,424.88
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,631.86,459.06
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,678.53,491.38
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,722.33,522.2
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,764.43,549.83
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,801.94,572.87
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,836.95,594.09
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,868.77,614.38
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,898.09,633.07
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,922.13,648.79
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,943.3,662.81
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,960.06,673.78
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,973.7,682.92
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,982.19,689.36
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,987.4,693.89
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,986.81,694.57
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,982.92,693.34
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,968.92,685.84
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,960.97,682.36
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,836.57,602.22
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,693.22,501.93
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,670.39,489.12
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,645.54,474.15
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,725.51,536.99
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,784.34,581.27
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,736.56,550.17
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,688.14,518.71
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,629.75,479.99
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,572.11,440.65
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,506.51,393.07
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,443.21,345.38
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,363.68,282.94
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,287.86,221.24
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,201.57,149.25
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,118.03,56.6
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,41.84,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.91,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,29.5,18.48
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,37.92,26.41
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,46.36,33.94
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,50.42,37.5
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,54.25,40.67
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,55.45,41.5
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,63.77,40.87
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,107.75,57.6
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,155.42,87.87
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,208.9,128.31
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,259.82,169.32
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,311.03,211.96
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,363.63,255.29
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,415.38,296.6
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,472.59,340.36
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,522.41,378.28
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,571.85,414.74
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,619.3,448.68
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,665.69,480.9
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,708.51,510.91
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,749.75,538.36
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,787.7,561.79
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,823.62,583.68
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,855.25,603.63
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,884.49,621.99
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,908.99,637.65
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,930.72,651.64
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,947.68,662.37
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,961.59,671.3
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,969.94,675.81
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,975.08,678.46
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,974.97,680.14
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,971.62,679.97
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,961.22,674.44
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,947.79,667.18
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,937.42,661.64
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,915.67,648.94
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,887.47,632.55
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,856.92,614.62
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,818.47,592.35
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,778.33,568.7
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,735.25,541.78
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,687.59,511.27
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,629.94,473.72
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,573.0,435.63
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,505.87,387.71
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,441.32,339.73
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,361.25,278.14
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,284.62,216.84
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,194.55,142.45
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,107.15,44.73
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,37.49,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.74,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,31.14,19.64
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,39.5,27.59
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,48.28,35.39
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,52.65,39.22
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,56.78,42.63
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,56.69,42.27
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,62.5,46.78
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,106.65,56.5
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,154.5,86.38
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,208.37,126.63
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,259.78,167.6
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,311.3,210.07
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,364.21,253.19
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,416.06,294.64
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,473.43,338.65
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,523.85,376.54
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,573.92,412.92
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,621.4,446.33
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,667.9,478.02
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,710.82,507.92
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,752.08,535.15
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,790.6,558.64
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,827.17,580.65
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,858.72,600.56
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,887.81,618.91
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,912.96,633.84
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,935.33,647.05
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,952.43,658.06
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,966.42,667.28
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,975.25,673.81
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,980.79,678.48
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,981.04,679.3
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,977.98,678.26
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,965.64,671.93
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,950.35,663.92
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,932.21,655.24
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,919.65,650.18
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,890.63,633.22
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,859.24,614.77
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,821.51,593.3
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,782.06,570.39
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,737.99,542.81
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,689.77,511.92
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,632.78,474.88
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,576.47,437.28
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,508.18,388.78
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,442.64,340.11
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,362.72,278.62
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,288.6,219.11
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,195.23,142.0
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,106.51,36.81
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,37.71,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,17.08,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,33.25,21.27
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,43.04,30.53
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,53.63,39.91
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,60.23,45.63
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,66.49,50.82
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,66.94,50.87
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,71.23,54.04
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,113.38,63.72
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,159.52,92.22
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,206.65,127.19
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,257.09,167.42
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,312.53,212.61
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,364.04,254.57
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,414.86,294.72
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,466.48,334.15
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,516.39,371.81
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,566.17,408.18
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,613.68,441.9
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,661.64,474.88
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,703.91,504.49
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,744.68,532.41
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,782.24,555.49
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,818.11,577.27
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,849.77,597.14
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,879.11,615.49
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,902.91,629.32
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,923.96,641.44
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,940.75,651.99
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,954.55,660.78
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,961.41,665.38
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,965.09,668.19
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,972.7,675.01
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,968.75,674.76
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,957.35,668.66
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,942.96,660.83
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,923.38,651.2
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,901.04,639.84
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,870.63,622.23
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,842.81,606.26
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,803.5,583.24
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,762.73,558.99
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,712.81,527.19
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,662.5,494.56
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,603.95,455.99
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,546.31,416.11
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,477.44,365.7
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,407.56,312.94
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,327.72,250.94
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,254.8,192.14
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,169.06,121.38
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,74.49,17.31
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,27.11,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.98,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,29.6,18.24
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,38.02,26.31
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,46.71,34.05
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,51.59,38.32
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,56.19,42.14
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,56.13,41.81
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,59.16,44.0
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,103.66,54.89
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,151.93,84.54
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,205.33,124.4
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,256.4,165.44
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,308.16,208.39
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,361.3,252.1
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,419.04,297.56
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,471.56,337.89
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,522.09,376.19
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,572.22,412.91
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,619.75,446.85
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,666.36,479.17
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,709.95,509.8
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,751.91,537.64
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,791.18,562.05
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,828.66,585.11
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,861.53,606.31
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,891.89,625.92
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,917.33,641.08
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,939.91,654.46
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,957.17,665.65
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,971.23,674.98
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,980.55,681.77
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,986.52,686.63
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,987.15,688.01
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,984.43,687.45
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,846.08,598.94
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,679.94,482.11
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,819.03,586.39
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,924.44,658.63
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,896.49,641.63
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,866.06,623.81
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,836.76,607.5
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,797.97,584.63
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,751.27,555.06
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,703.71,524.42
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,647.57,487.82
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,595.27,452.95
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,527.34,405.02
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,462.17,356.13
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,382.49,293.71
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,308.77,233.48
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,212.44,152.87
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,116.61,16.57
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,42.76,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.6,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.83,17.53
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,38.46,26.65
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,47.66,34.84
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,53.87,40.24
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,58.77,44.32
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,58.92,44.25
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,60.73,45.52
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,104.51,56.6
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,152.08,85.64
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,205.6,125.66
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,256.32,166.57
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,307.65,209.3
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,360.38,252.85
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,412.28,294.37
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,464.9,335.08
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,519.39,376.36
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,568.74,412.8
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,616.06,446.85
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,662.48,479.29
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,705.38,508.46
