Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,746.69,535.14
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,784.56,558.28
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,820.46,579.89
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,852.21,600.16
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,881.52,618.86
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,906.49,633.77
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,928.7,646.95
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,945.18,657.67
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,958.56,666.58
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,967.79,673.03
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,973.77,677.6
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,973.52,678.13
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,969.99,676.78
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,960.21,671.95
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,947.28,665.27
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,928.95,656.37
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,916.02,651.0
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,887.75,634.62
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,857.06,616.68
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,819.09,594.82
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,779.4,571.49
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,667.53,496.69
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,553.12,415.21
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,505.85,383.51
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,458.04,350.17
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,401.88,308.55
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,347.22,266.69
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,281.17,214.77
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,219.48,164.56
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,145.42,102.37
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,58.96,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,21.25,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,15.49,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,30.15,18.38
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,46.6,33.27
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,63.59,48.05
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,80.74,62.65
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,97.36,76.44
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,104.02,81.47
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,115.29,90.12
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,117.12,71.26
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,150.77,83.23
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,216.92,139.63
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,268.78,185.86
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,310.45,217.3
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,357.11,252.77
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,398.87,283.19
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,465.8,332.4
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,504.94,362.47
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,537.12,385.05
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,577.64,412.7
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,617.15,438.82
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,637.14,451.32
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,653.83,461.31
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,692.0,485.99
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,730.34,510.3
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,801.81,562.98
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,874.06,611.36
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,859.52,600.66
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,828.58,575.36
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,895.01,625.13
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,948.48,660.67
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,954.29,664.99
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,965.25,673.01
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,964.94,673.75
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,961.42,672.67
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,949.93,666.7
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,935.43,658.97
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,802.26,573.5
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,660.69,474.97
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,758.84,549.43
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,836.72,604.61
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,797.26,580.64
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,756.33,556.06
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,710.37,526.49
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,663.56,495.89
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,604.5,456.65
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,546.4,416.44
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,478.72,366.63
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,413.73,317.1
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,328.62,250.79
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,255.32,191.28
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,167.09,117.24
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,75.25,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,25.76,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,15.84,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,30.91,18.97
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,41.26,28.94
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,52.31,38.74
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,59.34,44.86
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,66.01,50.43
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,67.04,50.97
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,67.52,50.98
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,108.09,61.16
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,153.8,88.14
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,200.44,121.93
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,250.33,161.11
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,306.02,206.15
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,357.76,248.0
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,408.32,288.25
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,459.58,327.81
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,509.13,364.75
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,558.57,400.2
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,605.38,432.64
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,651.12,463.14
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,694.11,491.32
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,735.73,517.81
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,770.0,537.92
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,800.85,555.38
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,831.68,574.65
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,860.42,592.58
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,883.02,606.73
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,902.95,619.34
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,918.59,628.98
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,931.37,636.99
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,937.37,641.44
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,945.93,647.63
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,825.07,568.94
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,694.84,480.18
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,804.34,558.27
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,902.04,624.5
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,880.05,612.05
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,855.62,599.11
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,824.36,580.95
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,791.09,561.45
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,748.44,536.27
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,699.34,506.32
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,647.63,472.77
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,596.21,438.73
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,535.18,397.75
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,475.92,356.81
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,406.41,306.3
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,329.7,249.1
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,253.66,191.01
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,184.07,135.9
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,99.6,67.15
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.55,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,15.28,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,29.77,17.96
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,47.23,33.98
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,65.21,49.78
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,78.66,61.47
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,97.62,77.49
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,109.43,87.01
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,128.99,102.7
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,160.3,117.1
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,188.96,138.33
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,210.04,155.5
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,218.29,163.03
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,275.03,201.75
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,346.29,252.06
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,364.88,266.9
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,367.04,268.73
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,386.5,282.72
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,410.88,299.71
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,479.34,347.91
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,557.72,401.93
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,558.1,401.16
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,556.88,399.56
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,556.46,399.09
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,553.93,397.07
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,595.6,425.94
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,638.99,455.32
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,662.43,470.49
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,685.8,485.72
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,467.38,338.57
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,228.42,167.22
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,347.87,255.54
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,465.99,338.56
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,449.28,326.51
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,432.02,314.98
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,495.64,361.88
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,572.38,416.33
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,569.1,415.93
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,564.34,415.24
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,506.21,375.1
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,448.41,334.78
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,280.53,212.43
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,124.6,92.74
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,201.4,154.43
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,273.52,210.86
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,241.08,186.68
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,208.6,162.36
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,174.01,135.33
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,139.7,107.87
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,102.8,77.75
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,66.42,47.57
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,35.03,20.68
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.53,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,7.87,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,15.76,6.86
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,30.18,19.87
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,44.39,32.45
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,60.28,46.34
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,76.0,59.87
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,64.2,49.55
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,50.2,37.36
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,94.39,71.15
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,135.91,104.08
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,194.34,145.72
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,260.94,193.83
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,265.16,199.67
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,268.85,204.17
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,157.57,118.32
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,30.75,18.77
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,173.64,130.51
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,306.17,231.04
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,190.27,142.67
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,60.74,42.15
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,218.45,164.22
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,376.44,282.25
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,404.67,302.49
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,433.84,323.59
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,474.45,353.06
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,516.64,383.31
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,531.47,393.67
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,546.36,404.29
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,472.77,350.8
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,396.39,294.8
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,448.55,333.6
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,501.97,372.39
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,561.55,416.15
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,610.56,452.0
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,516.55,384.28
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,408.29,305.44
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,367.75,277.12
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,326.79,247.73
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,250.64,190.7
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,188.62,143.34
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,218.4,167.55
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,261.81,201.97
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,159.4,122.42
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,73.55,53.98
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,63.26,46.04
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,52.99,37.91
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,43.66,30.41
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,34.35,22.76
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,25.04,14.98
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,15.75,7.13
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,9.26,1.29
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.86,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,9.05,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,17.63,8.42
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,33.36,22.81
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,48.49,36.27
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,65.48,51.21
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,82.29,65.74
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,64.66,50.35
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,43.67,32.09
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,53.47,38.36
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,63.29,46.18
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,77.32,57.35
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,91.15,68.24
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,154.53,118.07
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,217.51,166.56
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,240.64,183.47
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,264.3,200.71
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,204.06,154.51
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,139.97,104.91
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,141.47,106.03
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,143.01,107.09
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,164.17,123.36
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,185.69,139.77
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,221.43,166.51
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,257.61,193.15
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,213.14,159.57
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,167.89,125.26
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,150.62,112.08
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,133.09,98.58
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,195.1,146.23
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,258.03,193.61
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,262.18,196.66
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,266.35,199.96
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,241.26,181.36
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,215.94,162.54
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,230.16,173.66
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,244.7,184.93
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,211.53,160.32
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,178.3,135.41
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,181.82,138.61
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,185.59,141.97
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,194.85,149.79
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,204.56,157.97
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,150.62,115.91
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,97.55,73.78
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,83.94,63.25
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,70.3,52.44
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,57.2,41.77
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,44.6,31.34
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,32.49,21.14
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,20.4,10.88
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,11.58,2.89
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.48,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.92,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.31,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.7,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,5.09,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,6.48,0.01
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,41.8,30.69
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,76.78,60.48
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,78.98,59.14
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,81.03,60.56
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,114.08,86.69
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,146.9,112.11
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,212.81,161.94
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,287.36,217.77
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,311.77,235.48
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,336.33,253.16
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,377.89,283.51
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,416.31,311.25
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,442.99,329.53
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,470.1,347.84
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,464.73,343.04
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,451.84,332.96
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,464.75,341.37
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,478.01,349.81
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,486.8,355.32
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,495.03,360.42
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,426.59,312.15
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,349.85,257.39
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,328.62,242.66
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,306.94,227.21
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,425.05,314.1
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,539.6,395.41
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,386.6,286.53
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,224.73,167.41
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,407.73,305.96
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,575.57,426.78
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,525.29,391.68
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,460.78,347.07
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,374.44,284.26
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,288.73,220.12
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,239.43,183.7
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,203.58,156.79
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,186.25,143.89
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,168.97,130.82
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,145.7,112.86
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,122.66,94.76
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,99.77,76.33
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,76.75,57.45
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,55.88,40.14
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,34.34,22.07
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,19.5,8.42
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.19,2.29
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,19.94,11.22
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,29.7,19.87
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,40.87,29.67
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,52.06,39.35
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,87.48,69.39
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,120.57,96.85
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,146.64,111.58
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,183.9,138.42
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,215.47,159.12
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,263.01,192.94
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,297.66,220.24
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,332.29,247.37
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,372.88,277.7
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,409.42,304.84
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,394.84,294.91
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,368.47,275.17
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,439.93,327.47
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,524.82,388.28
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,524.54,387.15
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,520.78,383.68
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,531.29,390.13
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,541.01,395.88
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,573.6,419.13
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,607.25,442.9
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,677.16,493.27
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,747.61,543.17
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,407.28,304.35
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,45.82,29.97
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,168.22,124.43
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,293.6,218.15
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,409.08,303.68
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,518.93,383.01
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,610.8,451.15
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,701.52,517.25
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,403.56,305.21
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,108.85,79.7
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,137.24,102.37
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,166.62,125.42
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,134.55,101.03
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,102.62,76.42
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,58.15,41.29
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,14.85,6.43
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,12.98,4.98
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,11.12,3.5
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,8.8,1.6
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,6.48,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.63,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.77,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.39,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,5.24,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,10.19,2.25
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,20.4,11.68
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,30.63,20.77
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,42.27,31.02
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,53.93,41.13
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,96.31,77.15
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,127.88,103.25
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,143.51,108.78
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,153.46,117.54
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,195.76,144.79
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,258.71,188.56
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,288.77,214.35
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,304.19,228.08
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,318.14,238.8
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,320.8,240.52
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,373.62,279.29
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,438.9,326.67
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,482.79,358.17
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,529.71,391.63
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,529.54,390.5
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,525.69,386.78
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,543.9,398.52
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,561.91,409.83
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,606.94,441.45
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,653.95,473.87
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,669.52,484.38
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,684.48,494.73
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,722.74,521.07
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,755.75,543.62
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,589.54,429.32
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,415.84,305.47
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,609.89,448.9
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,793.91,576.31
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,826.58,599.72
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,855.15,621.96
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,757.24,555.36
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,649.15,480.95
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,431.15,326.02
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,207.98,156.97
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,309.31,238.31
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,411.95,318.01
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,264.32,205.26
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,127.17,96.63
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,109.58,83.34
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,91.9,69.51
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,74.09,55.16
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,56.11,40.4
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,40.15,27.14
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,25.06,14.43
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,14.37,4.0
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.81,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,15.73,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,26.98,14.94
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,38.41,26.72
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,50.36,37.48
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,57.85,44.13
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,64.97,50.19
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,65.87,50.77
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,66.03,50.64
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,117.8,81.71
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,159.29,121.3
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,165.92,111.0
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,238.9,155.97
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,294.58,202.88
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,346.58,247.21
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,397.13,289.39
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,449.24,331.8
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,474.97,353.55
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,479.19,356.1
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,548.12,409.41
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,646.8,483.89
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,633.54,470.11
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,603.87,443.49
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,652.5,478.18
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,703.83,513.94
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,673.88,490.67
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,635.06,461.34
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,713.47,518.33
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,796.87,577.05
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,753.05,546.14
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,709.62,515.73
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,749.49,545.71
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,788.25,574.28
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,731.08,533.38
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,660.55,483.62
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,717.42,526.74
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,771.02,566.41
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,827.9,609.28
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,867.15,636.19
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,841.8,619.86
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,809.61,599.5
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,610.88,461.53
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,405.58,309.15
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,536.25,412.48
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,629.08,483.25
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,566.82,439.24
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,505.94,395.42
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,435.35,342.72
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,364.64,287.73
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,280.61,219.44
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,205.25,155.59
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,117.34,68.05
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,16.35,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,13.89,6.08
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,21.32,12.67
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,30.16,20.44
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,39.0,28.12
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,45.53,33.61
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,52.06,38.99
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,66.54,48.64
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,81.0,60.07
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,76.38,56.13
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,71.73,52.21
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,95.28,70.78
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,118.23,88.63
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,150.88,113.62
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,183.91,138.54
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,187.8,141.21
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,191.69,143.96
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,193.34,144.74
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,194.98,145.55
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,215.93,161.24
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,237.14,177.0
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,259.93,193.89
