Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,283.07,210.96
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,334.29,248.56
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,386.7,286.4
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,304.56,226.33
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,216.63,161.18
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,197.38,146.93
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,177.87,132.26
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,204.96,152.91
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,232.41,173.62
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,193.69,144.73
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,154.83,115.48
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,205.14,154.32
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,256.77,193.55
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,134.81,100.65
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,17.68,8.52
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,15.81,7.08
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.94,5.62
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,100.24,75.15
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,194.77,149.62
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,298.08,231.87
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,372.59,289.83
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,327.93,256.33
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,284.01,223.43
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,302.65,238.68
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,313.69,246.02
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,222.55,172.84
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,150.32,112.67
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,75.17,38.57
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,6.2,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,12.05,3.37
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,24.59,15.26
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,37.16,26.56
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,52.2,39.89
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,66.82,52.65
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,72.66,57.5
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,78.38,62.1
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,77.19,57.95
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,75.43,56.3
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,109.19,83.18
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,142.31,109.02
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,195.06,149.2
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,241.09,183.51
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,279.62,211.77
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,320.44,241.48
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,355.81,267.01
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,393.0,293.44
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,364.99,271.96
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,332.63,247.31
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,330.07,244.77
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,329.23,243.19
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,361.33,264.55
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,396.87,287.22
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,438.71,318.04
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,482.12,349.81
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,522.01,379.41
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,568.72,413.56
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,608.12,442.33
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,648.12,471.51
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,608.11,444.5
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,566.29,416.19
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,455.92,338.53
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,354.34,264.83
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,390.21,292.87
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,426.62,320.69
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,344.4,260.72
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,250.61,190.74
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,280.4,214.64
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,299.14,229.84
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,303.16,234.21
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,306.45,238.08
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,376.49,295.76
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,438.06,345.7
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,392.83,312.13
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,347.35,277.91
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,295.46,236.77
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,245.03,195.5
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,186.54,146.56
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,131.77,99.17
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,65.17,28.96
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.43,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.77,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,5.55,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,8.33,1.53
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,12.5,5.2
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,16.68,8.83
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,38.07,27.22
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,59.53,45.36
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,100.03,75.63
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,138.86,106.15
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,147.65,112.39
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,156.32,118.56
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,213.65,161.48
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,280.32,211.19
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,302.04,227.04
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,323.58,242.63
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,388.94,290.93
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,464.44,346.53
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,524.69,390.64
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,589.61,437.94
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,558.37,413.61
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,513.65,378.96
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,556.7,410.42
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,602.01,442.89
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,616.94,454.03
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,634.25,466.99
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,680.84,498.9
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,728.13,530.71
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,726.65,529.47
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,723.42,527.35
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,849.45,622.39
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,953.62,693.98
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,952.89,693.5
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,948.88,691.82
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,850.76,626.87
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,723.65,534.86
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,757.49,562.62
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,774.67,578.27
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,808.77,605.61
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,823.13,617.05
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,782.23,590.84
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,743.77,566.41
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,691.56,530.96
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,639.35,494.99
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,577.26,451.67
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,516.54,407.02
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,440.3,348.08
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,368.11,290.19
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,277.55,216.6
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,199.91,150.06
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,99.06,38.03
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,14.3,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,24.64,11.9
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,35.83,24.35
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,47.5,34.96
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,54.74,41.44
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,61.62,47.35
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,63.17,48.5
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,64.26,49.18
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,91.63,53.99
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,138.53,79.27
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,185.08,112.25
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,240.79,156.76
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,292.35,200.83
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,345.55,246.58
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,397.53,290.42
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,451.04,334.49
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,507.34,380.16
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,558.43,420.96
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,606.5,457.88
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,653.86,493.32
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,698.05,526.28
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,740.59,556.94
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,779.05,582.1
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,815.29,605.5
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,847.92,627.5
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,877.99,647.73
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,903.12,663.24
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,925.33,676.78
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,942.67,688.17
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,956.8,697.53
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,964.78,703.28
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,969.39,706.96
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,968.69,706.94
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,964.64,704.87
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,951.38,696.84
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,943.27,692.44
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,922.63,680.8
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,899.12,667.33
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,866.73,646.81
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,832.16,624.77
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,791.05,598.65
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,752.64,574.13
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,698.96,537.4
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,645.25,500.1
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,582.15,455.7
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,520.47,409.92
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,443.37,350.66
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,370.32,292.27
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,277.96,216.79
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,198.25,148.02
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,97.32,26.25
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,12.39,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,21.08,9.08
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,29.17,18.81
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,36.82,25.86
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,40.56,29.29
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,44.14,32.38
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,44.08,32.22
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,48.68,35.96
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,77.46,40.57
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,128.42,67.1
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,179.77,103.88
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,240.72,153.13
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,295.02,199.46
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,350.35,246.76
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,404.93,292.83
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,459.75,337.88
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,512.22,380.64
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,564.05,421.76
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,613.54,459.2
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,661.72,494.56
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,706.14,527.26
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,748.66,556.72
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,786.98,582.47
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,822.45,606.14
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,854.39,627.12
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,883.61,646.22
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,850.17,621.39
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,798.73,579.06
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,885.43,644.79
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,959.72,693.97
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,849.84,619.28
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,712.27,517.83
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,853.31,624.13
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,964.33,699.67
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,949.83,690.19
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,932.41,679.8
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,919.75,674.06
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,896.16,661.05
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,718.7,539.74
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,539.47,407.08
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,656.75,500.33
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,749.79,569.97
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,698.05,533.91
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,646.02,498.04
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,583.72,454.41
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,522.75,409.57
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,444.29,349.57
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,370.19,290.62
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,278.82,216.36
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,200.78,148.61
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,96.98,10.96
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,21.18,8.78
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,30.66,20.04
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,39.57,28.2
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,44.4,32.66
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,48.98,36.7
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,51.24,38.52
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,53.35,40.11
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,79.8,44.29
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,134.8,74.33
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,184.74,109.75
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,237.45,152.08
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,290.46,197.15
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,344.82,243.51
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,403.82,292.03
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,457.48,335.34
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,509.22,375.9
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,560.48,414.66
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,609.01,450.18
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,656.43,483.71
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,700.49,514.88
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,742.78,543.6
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,781.4,568.56
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,817.85,591.91
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,849.53,612.03
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,878.53,630.38
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,903.36,644.75
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,925.18,657.21
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,941.6,667.62
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,954.73,676.11
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,962.55,681.41
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,966.95,684.75
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,848.35,608.48
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,701.61,505.01
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,683.85,495.64
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,664.51,484.12
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,621.32,456.24
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,563.7,418.18
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,591.77,441.18
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,601.73,451.2
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,509.71,385.74
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,407.86,311.89
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,455.41,351.23
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,494.42,382.79
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,507.66,395.22
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,516.81,403.65
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,441.27,346.15
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,369.83,289.79
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,280.52,217.3
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,199.51,146.74
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,95.01,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,22.29,9.06
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,34.35,23.09
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,46.86,34.39
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,54.87,41.63
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,62.49,48.28
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,66.82,51.81
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,70.07,54.29
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,92.67,57.36
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,137.73,80.51
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,202.53,135.29
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,252.66,180.45
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,288.59,208.78
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,329.84,240.4
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,364.69,265.2
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,410.15,297.13
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,458.33,331.99
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,508.18,368.06
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,540.53,390.63
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,573.49,413.01
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,600.4,431.76
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,625.15,448.76
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,664.93,476.04
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,706.16,503.87
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,726.97,518.17
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,746.29,531.62
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,825.7,590.18
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,898.81,639.46
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,914.5,649.44
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,934.36,662.79
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,807.36,579.37
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,653.38,470.75
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,808.75,585.85
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,938.27,673.86
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,928.58,668.46
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,915.68,662.46
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,893.89,651.57
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,869.35,638.88
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,760.32,567.43
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,632.52,476.94
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,590.19,449.93
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,546.93,421.1
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,511.74,397.19
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,488.47,381.25
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,436.24,343.29
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,384.69,304.74
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,313.18,248.78
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,257.1,202.9
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,189.33,146.51
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,126.83,91.32
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,59.51,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,11.91,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,19.65,6.89
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,31.61,20.88
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,43.03,31.27
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,50.43,37.91
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,57.42,43.94
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,61.21,47.03
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,64.72,49.77
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,86.57,52.41
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,132.55,75.32
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,179.97,107.84
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,230.45,146.67
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,281.28,188.45
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,338.61,235.3
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,390.46,277.22
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,442.74,318.39
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,492.44,357.33
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,542.05,395.23
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,589.32,430.95
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,635.6,465.25
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,678.62,496.33
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,720.21,525.9
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,758.67,551.56
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,795.35,574.82
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,826.92,595.32
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,856.05,614.26
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,880.09,630.48
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,901.25,644.97
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,917.0,655.6
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,929.62,664.4
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,936.82,669.91
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,940.78,673.54
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,937.93,672.49
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,931.84,669.57
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,917.94,662.29
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,901.06,653.2
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,878.65,640.95
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,858.38,630.17
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,824.11,609.22
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,788.0,586.97
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,745.09,559.12
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,701.0,530.2
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,648.28,495.08
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,595.5,458.85
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,530.83,412.71
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,463.63,363.27
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,389.84,306.83
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,320.82,251.67
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,235.3,181.6
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,158.9,113.66
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,74.64,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.68,6.32
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,32.44,21.5
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,44.63,32.58
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,52.73,39.86
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,60.43,46.51
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,64.19,49.59
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,67.18,51.88
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,87.71,54.38
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,133.25,77.28
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,180.0,109.72
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,230.21,149.41
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,280.68,191.65
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,337.8,239.18
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,377.62,276.49
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,400.18,296.67
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,456.88,339.71
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,541.36,404.55
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,588.59,440.93
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,636.75,477.26
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,518.14,388.81
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,373.03,276.42
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,501.67,371.68
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,641.45,470.87
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,743.87,548.64
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,852.49,626.58
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,782.32,574.56
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,692.44,505.59
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,812.63,597.18
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,927.14,677.28
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,934.9,682.4
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,939.4,686.28
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,937.42,685.77
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,932.2,683.3
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,915.17,673.37
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,895.29,661.68
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,877.35,652.17
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,852.18,637.74
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,823.0,619.3
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,791.39,599.15
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,748.08,571.35
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,703.59,542.37
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,652.85,507.49
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,601.76,471.7
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,537.93,424.63
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,475.74,377.26
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,396.92,314.93
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,328.16,258.27
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,241.42,186.41
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,164.45,115.97
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,58.53,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,18.89,5.21
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,30.48,19.8
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,41.56,29.94
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,46.27,34.37
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,56.58,43.41
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,93.59,74.97
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,121.87,98.52
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,144.51,108.86
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,179.26,130.83
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,209.19,154.08
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,235.46,175.49
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,263.11,197.25
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,290.3,218.53
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,273.32,206.33
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,248.11,187.22
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,304.52,229.55
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,371.09,278.96
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,417.71,312.8
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,463.42,345.78
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,508.58,378.92
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,556.7,413.99
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,372.03,278.64
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,170.5,125.82
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,237.36,176.56
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,305.15,226.95
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,256.53,190.74
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,207.1,153.77
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,246.08,183.27
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,285.69,212.93
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,633.64,480.52
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,940.23,694.53
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,938.52,693.71
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,933.49,692.74
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,921.12,685.53
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,905.72,676.41
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,624.97,478.44
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,306.39,232.82
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,583.74,453.01
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,803.51,614.9
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,470.98,371.1
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,119.27,89.99
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,400.33,320.79
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,622.12,491.86
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,560.05,445.52
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,499.55,399.48
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,425.68,340.2
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,356.05,282.11
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,265.68,206.32
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,185.19,129.13
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,68.0,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,18.11,4.07
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,29.34,18.81
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,40.08,28.66
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,47.01,34.93
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,52.7,39.88
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,55.53,42.19
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,58.17,44.24
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,109.64,76.15
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,171.03,121.96
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,209.92,153.18
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,233.63,173.83
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,272.37,202.6
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,315.43,235.01
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,360.43,267.8
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,422.46,313.92
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,444.74,331.86
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,460.2,343.77
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,477.5,355.75
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,485.57,360.56
