Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,925.85,672.56
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,918.85,670.09
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,904.13,661.59
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,893.88,656.22
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,870.66,643.28
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,844.68,628.53
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,810.76,607.05
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,774.73,584.02
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,729.35,554.7
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,686.76,526.94
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,630.82,488.11
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,575.27,448.72
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,506.07,397.43
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,439.42,346.02
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,355.06,278.61
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,276.84,213.44
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,176.76,125.72
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,54.75,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,14.24,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,27.31,16.25
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,40.55,28.7
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,36.46,25.73
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,34.35,24.1
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,43.66,32.08
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,52.99,39.89
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,89.01,70.19
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,123.18,93.84
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,161.61,122.12
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,208.94,156.75
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,232.66,174.58
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,256.79,192.82
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,313.68,233.45
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,382.48,283.46
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,438.11,324.94
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,521.03,388.1
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,568.25,424.6
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,614.95,460.12
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,572.15,426.76
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,505.75,374.32
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,632.02,472.41
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,775.38,577.66
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,805.89,597.53
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,833.75,616.39
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,774.99,572.21
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,692.65,507.74
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,806.12,594.72
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,904.73,663.6
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,850.94,626.26
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,778.49,571.4
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,697.33,514.57
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,612.86,454.18
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,762.83,568.52
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,879.97,651.16
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,786.47,589.07
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,684.92,516.98
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,601.6,458.61
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,533.57,409.51
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,507.33,392.94
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,478.72,374.07
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,525.97,413.03
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,553.92,436.46
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,485.98,385.14
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,420.6,334.18
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,333.8,264.19
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,253.2,196.51
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,160.56,112.57
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,43.84,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,15.25,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,25.74,15.15
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,38.26,27.2
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,45.88,34.28
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,53.36,40.94
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,57.0,43.95
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,60.43,46.62
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,64.13,49.52
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,110.45,62.11
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,159.02,92.8
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,210.49,131.89
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,262.18,174.65
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,320.4,223.13
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,372.94,266.67
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,426.19,309.67
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,477.02,349.69
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,527.7,388.26
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,575.44,423.53
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,622.27,457.03
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,666.02,488.39
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,708.18,517.95
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,748.75,545.24
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,788.54,570.16
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,819.88,590.08
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,848.45,608.21
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,782.07,562.54
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,691.04,495.58
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,814.17,586.41
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,922.23,657.53
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,928.85,661.75
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,931.97,664.95
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,929.51,664.26
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,923.64,661.6
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,907.28,652.91
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,887.97,642.46
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,872.14,633.86
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,846.25,618.7
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,813.83,599.64
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,779.11,578.86
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,734.57,551.11
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,688.78,522.02
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,637.71,487.81
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,583.29,450.27
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,515.46,401.81
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,450.1,352.46
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,367.32,286.56
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,290.69,222.46
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,187.41,127.27
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,62.04,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,14.3,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,24.0,13.51
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,35.15,24.34
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,41.07,29.87
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,46.7,34.87
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,50.29,37.84
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,53.67,40.47
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,55.79,42.04
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,103.67,55.18
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,154.17,86.7
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,212.16,130.67
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,264.44,173.78
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,318.28,219.02
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,364.26,261.71
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,391.63,286.16
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,445.23,325.74
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,531.37,389.95
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,578.97,425.16
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,625.41,458.75
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,668.46,490.06
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,709.74,519.53
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,709.35,515.0
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,694.7,500.31
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,519.8,378.65
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,320.42,233.53
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,603.67,445.83
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,881.95,633.48
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,728.05,526.35
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,540.88,390.5
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,738.85,537.42
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,912.02,654.53
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,914.59,656.75
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,906.91,654.14
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,892.14,645.84
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,874.35,635.73
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,849.46,621.03
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,821.9,604.6
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,788.87,584.44
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,750.41,560.42
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,704.68,531.51
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,658.03,501.44
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,598.73,460.6
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,540.18,418.32
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,469.27,365.92
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,401.12,313.49
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,311.04,241.89
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,232.84,176.88
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,141.7,91.36
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,30.18,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,26.2,15.01
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,38.34,26.87
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,46.74,34.55
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,55.4,42.15
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,68.32,53.04
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,81.08,63.49
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,98.7,78.05
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,150.55,104.05
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,192.96,138.01
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,220.86,163.71
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,258.69,188.96
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,306.64,222.71
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,333.46,244.25
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,347.09,254.96
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,356.85,262.25
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,368.4,270.28
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,364.04,266.3
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,357.15,260.43
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,383.9,279.34
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,411.59,298.61
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,425.67,307.58
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,439.82,316.63
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,501.81,360.37
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,565.76,404.52
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,581.18,415.14
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,596.33,426.01
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,549.35,394.15
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,491.32,354.53
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,715.47,518.85
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,906.79,646.65
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,831.2,597.21
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,737.5,531.84
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,808.52,586.77
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,862.57,624.68
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,697.13,514.75
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,514.5,384.06
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,643.77,484.24
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,738.63,554.33
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,692.29,524.03
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,645.14,493.64
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,586.1,453.12
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,527.93,410.98
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,457.2,358.0
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,389.35,305.17
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,299.99,233.62
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,222.39,168.63
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,123.35,74.74
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,12.39,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,24.22,13.2
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,37.58,26.07
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,46.01,33.75
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,54.62,41.31
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,57.78,43.96
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,60.81,46.35
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,97.36,76.81
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,161.49,118.13
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,196.19,140.5
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,229.36,163.25
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,254.56,175.4
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,307.44,212.65
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,363.35,258.92
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,414.91,301.1
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,464.6,341.39
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,514.22,380.61
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,561.11,416.19
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,606.92,450.03
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,649.7,481.7
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,690.98,511.72
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,727.89,537.49
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,762.94,560.73
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,712.52,521.42
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,641.83,466.48
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,752.96,550.98
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,864.37,629.66
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,520.55,391.14
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,134.15,97.19
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,288.75,214.6
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,446.28,329.27
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,683.35,507.04
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,884.93,647.9
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,870.12,638.03
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,852.26,627.8
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,701.19,524.76
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,545.48,410.64
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,650.61,493.76
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,735.09,557.0
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,689.19,526.36
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,642.46,495.4
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,588.78,457.86
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,535.2,418.66
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,465.07,365.38
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,397.83,312.33
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,316.38,246.25
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,241.29,182.47
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,128.86,72.12
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,26.99,15.23
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,45.39,32.72
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,61.68,47.24
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,77.36,60.87
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,89.33,70.81
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,95.11,75.23
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,101.3,79.98
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,139.55,91.65
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,181.37,117.02
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,226.93,149.9
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,274.2,192.65
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,304.15,220.56
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,345.41,248.47
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,416.5,300.07
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,438.0,319.01
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,445.55,325.72
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,511.42,374.26
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,594.58,434.77
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,634.13,463.1
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,672.76,490.58
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,706.17,514.23
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,737.68,536.33
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,765.72,555.77
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,791.75,573.72
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,757.22,546.46
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,710.82,511.3
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,780.7,562.6
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,847.68,610.64
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,845.79,609.11
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,840.89,606.24
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,730.61,529.67
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,600.51,438.08
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,716.28,524.76
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,808.5,592.71
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,780.22,575.34
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,749.75,557.21
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,707.43,530.03
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,668.87,504.93
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,619.57,471.73
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,570.2,437.79
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,514.81,398.23
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,460.12,358.05
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,390.02,305.33
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,323.53,253.39
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,248.82,192.72
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,169.87,127.0
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,83.61,39.46
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,11.44,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,23.07,11.94
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,36.09,24.76
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,44.58,32.52
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,53.15,40.05
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,56.82,43.05
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,60.3,45.71
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,62.33,47.17
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,103.87,58.03
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,151.75,86.5
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,202.48,123.84
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,253.13,164.54
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,310.43,211.08
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,361.72,252.51
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,413.76,293.47
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,402.55,290.02
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,372.25,268.88
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,469.26,339.07
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,607.35,435.46
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,649.67,463.84
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,690.41,491.44
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,728.81,517.95
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,766.26,542.12
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,796.5,561.4
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,824.05,579.05
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,846.15,592.88
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,865.23,604.89
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,879.87,614.78
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,891.28,622.85
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,897.01,627.56
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,899.4,630.4
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,894.37,629.43
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,893.05,630.94
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,877.21,623.31
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,858.39,613.89
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,833.82,600.21
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,806.61,584.78
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,771.85,564.23
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,738.74,544.55
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,692.9,516.21
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,646.22,486.71
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,589.23,449.03
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,532.81,409.69
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,461.75,357.07
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,393.73,304.5
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,308.65,236.56
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,230.68,170.8
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,112.6,43.76
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,11.44,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,21.51,10.51
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,33.86,22.83
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,40.28,28.83
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,46.39,34.26
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,50.02,37.26
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,53.44,39.94
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,55.08,41.1
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,96.38,51.55
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,145.54,80.34
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,202.27,121.61
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,253.86,162.83
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,307.12,206.38
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,359.08,248.53
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,411.1,289.69
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,461.73,329.58
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,512.15,368.32
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,502.07,361.56
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,469.25,336.4
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,567.14,409.01
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,689.88,496.41
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,726.58,519.81
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,760.95,541.42
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,791.72,560.65
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,819.89,578.18
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,842.19,593.24
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,861.5,606.56
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,876.06,616.43
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,887.4,624.45
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,891.69,628.22
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,892.64,630.1
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,887.56,627.78
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,879.24,623.61
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,859.42,612.82
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,841.18,603.15
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,699.54,509.55
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,556.6,408.94
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,642.56,475.56
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,710.13,525.75
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,662.2,494.81
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,613.65,463.59
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,554.24,422.08
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,495.66,379.9
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,419.52,324.13
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,352.43,272.58
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,268.29,205.25
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,192.36,141.14
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,95.05,23.42
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,10.48,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,23.54,11.76
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,37.75,26.05
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,47.73,35.14
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,57.25,43.52
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,63.28,48.65
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,68.73,53.09
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,71.13,54.84
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,108.62,64.31
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,154.15,91.06
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,202.87,126.9
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,252.42,166.67
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,304.04,208.93
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,354.43,250.27
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,405.45,291.1
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,454.76,330.01
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,507.38,369.95
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,553.51,403.32
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,598.8,434.86
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,640.45,463.34
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,680.67,489.79
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,721.06,515.04
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,759.78,536.9
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,765.21,536.13
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,756.68,525.14
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,758.31,524.82
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,757.07,522.53
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,827.65,572.84
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,885.31,609.19
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,890.4,613.0
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,892.12,615.67
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,887.87,614.9
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,880.35,612.33
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,778.87,551.27
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,650.78,466.1
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,736.04,530.44
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,799.52,573.94
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,763.98,552.57
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,726.48,530.69
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,683.86,505.41
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,636.91,476.5
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,579.77,438.6
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,523.28,398.95
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,451.67,346.69
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,383.31,294.38
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,295.82,225.0
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,216.06,157.23
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,103.65,6.15
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,10.48,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,20.75,9.35
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,33.15,22.06
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,39.62,28.09
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,45.78,33.57
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,48.26,35.6
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,50.66,37.42
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,51.74,38.13
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,90.68,47.17
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,145.18,79.51
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,197.24,117.73
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,249.86,160.27
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,304.03,205.04
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,356.83,248.64
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,410.07,291.48
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,466.04,335.63
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,516.7,374.77
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,564.51,410.14
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,611.17,443.58
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,653.98,474.91
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,694.9,504.37
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,732.66,529.92
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,768.21,552.4
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,798.44,572.12
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,825.86,590.03
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,848.61,604.1
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,868.25,616.23
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,882.51,625.92
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,893.42,633.64
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,898.14,637.94
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,899.43,640.22
