Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,894.61,638.38
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,886.44,634.56
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,871.79,626.66
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,854.05,616.87
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,836.29,608.08
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,808.97,592.9
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,773.55,570.99
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,736.15,547.54
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,689.36,517.64
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,645.06,488.92
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,587.57,449.94
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,530.81,409.6
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,459.37,356.56
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,391.3,303.51
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,301.57,230.79
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,220.2,159.62
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,105.71,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,20.5,8.92
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,31.41,20.68
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,37.55,26.45
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,43.4,31.68
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,45.63,33.52
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,47.8,35.17
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,49.05,36.04
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,92.67,48.81
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,142.8,76.86
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,195.84,115.27
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,249.25,158.3
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,304.11,203.62
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,363.56,252.12
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,417.41,295.52
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,469.15,336.93
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,520.31,376.78
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,568.62,412.94
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,615.62,447.15
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,659.4,478.66
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,701.29,508.16
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,738.88,533.09
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,774.03,554.88
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,805.05,574.62
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,833.22,592.5
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,855.81,605.56
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,875.19,616.63
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,889.58,625.89
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,900.58,633.17
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,905.42,637.23
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,906.79,639.29
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,901.86,637.93
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,893.52,634.6
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,879.36,626.89
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,855.97,613.38
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,829.72,598.1
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,800.83,581.07
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,764.52,559.0
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,730.19,538.07
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,681.69,507.5
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,632.46,475.83
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,572.92,435.72
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,514.32,393.96
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,440.61,339.7
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,370.36,285.43
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,279.46,212.36
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,197.35,140.54
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,92.84,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,6.67,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,23.85,10.89
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,39.52,27.42
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,51.83,38.56
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,63.56,48.84
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,69.78,54.03
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,75.7,58.72
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,108.34,85.62
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,153.57,111.52
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,188.83,135.42
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,224.36,161.43
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,259.61,186.68
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,291.91,210.29
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,327.23,237.03
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,362.58,263.29
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,424.63,307.8
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,515.52,374.38
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,562.83,409.2
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,610.15,443.35
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,596.67,432.54
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,562.7,406.11
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,661.85,479.55
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,772.9,557.86
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,803.39,577.51
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,831.11,596.04
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,790.82,567.32
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,732.75,523.7
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,822.07,589.49
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,899.25,640.78
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,903.97,644.18
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,905.26,646.13
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,900.0,645.37
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,898.22,647.05
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,884.08,639.47
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,866.74,629.95
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,841.57,615.0
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,813.66,598.25
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,778.35,576.41
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,740.94,552.94
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,696.87,525.09
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,648.49,493.6
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,589.86,453.79
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,531.91,412.05
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,458.81,357.03
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,389.08,301.97
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,298.26,228.21
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,215.98,153.15
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,82.31,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.45,8.2
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,33.23,22.33
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,42.3,30.74
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,49.67,37.35
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,55.25,42.08
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,60.48,46.31
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,62.19,47.42
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,96.39,54.6
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,145.76,82.35
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,197.72,119.89
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,249.45,161.6
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,302.96,206.12
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,360.22,253.21
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,413.05,296.22
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,463.18,336.06
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,513.04,374.51
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,560.19,409.88
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,606.17,443.38
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,648.82,474.64
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,689.8,504.12
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,725.59,528.54
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,758.63,550.66
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,787.64,570.29
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,814.02,587.77
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,834.65,601.85
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,852.2,614.05
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,762.83,551.6
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,657.29,474.79
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,597.35,434.06
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,543.91,396.59
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,711.75,521.9
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,859.59,626.41
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,834.92,610.42
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,807.76,593.97
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,590.9,441.79
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,350.61,263.2
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,391.33,296.78
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,415.93,317.58
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,305.83,234.58
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,188.22,143.42
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,321.95,252.25
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,429.64,337.17
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,355.91,279.04
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,286.66,223.16
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,192.59,146.44
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,116.04,78.56
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,40.15,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,17.58,5.72
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,34.8,23.37
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,44.54,32.32
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,53.84,40.56
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,55.3,41.84
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,55.75,42.1
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,89.19,70.14
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,142.3,101.9
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,149.38,93.2
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,190.57,114.14
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,241.97,156.39
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,294.98,201.53
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,346.92,245.66
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,404.68,293.37
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,455.23,335.34
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,505.28,375.88
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,552.94,412.94
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,599.51,448.13
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,642.27,480.5
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,683.17,510.87
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,718.43,535.42
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,750.72,556.5
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,779.99,576.45
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,806.53,594.54
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,828.18,608.14
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,846.76,619.73
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,779.54,572.03
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,687.08,502.54
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,792.13,582.88
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,880.33,645.23
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,767.36,567.03
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,635.28,469.82
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,506.86,378.0
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,378.42,282.94
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,602.34,457.18
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,776.33,585.66
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,717.05,544.7
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,654.55,501.88
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,632.75,488.86
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,606.58,471.98
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,546.6,427.91
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,487.7,383.02
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,412.76,324.54
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,341.73,266.82
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,248.42,189.67
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,168.36,112.85
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,60.78,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,17.61,5.24
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,34.85,23.36
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,44.6,32.41
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,53.9,40.77
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,59.3,45.45
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,63.14,48.6
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,100.73,80.17
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,150.37,113.68
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,143.5,93.93
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,188.67,115.25
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,239.18,156.26
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,291.53,200.17
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,304.83,221.85
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,295.99,221.27
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,372.25,276.63
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,497.6,370.61
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,544.43,407.42
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,590.47,443.07
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,510.56,383.0
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,402.12,298.59
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,401.89,298.03
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,400.78,296.47
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,514.09,380.81
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,636.61,469.3
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,622.19,457.26
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,598.96,439.75
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,737.84,545.14
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,865.74,635.75
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,868.9,637.67
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,868.73,638.34
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,862.33,636.28
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,852.71,632.19
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,828.74,617.17
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,799.57,598.66
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,770.48,581.15
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,739.17,561.93
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,698.67,535.05
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,656.86,506.62
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,605.2,470.55
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,548.76,430.23
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,484.68,382.06
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,422.94,334.28
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,347.8,275.03
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,277.65,217.63
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,184.07,140.3
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,107.07,67.77
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,37.39,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,18.06,4.94
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,35.19,23.7
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,55.21,41.57
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,72.46,56.83
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,90.73,72.51
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,108.57,87.44
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,128.19,103.72
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,147.66,111.07
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,179.02,132.29
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,213.09,156.9
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,249.9,184.21
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,290.63,215.12
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,323.65,240.93
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,356.12,265.84
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,399.7,298.58
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,455.12,340.15
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,510.61,383.1
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,586.08,441.12
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,599.99,449.72
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,600.68,447.86
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,542.15,403.47
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,468.58,347.28
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,499.22,369.91
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,529.4,391.58
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,612.25,452.78
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,694.64,512.39
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,590.75,436.72
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,464.78,344.58
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,514.8,382.49
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,556.5,413.33
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,370.34,279.15
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,166.62,124.96
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,108.64,80.61
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,52.15,36.16
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,67.54,48.69
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,82.94,61.26
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,56.29,40.05
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,29.73,18.65
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,26.0,15.73
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,22.27,12.77
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,18.55,9.73
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,14.83,6.66
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,11.58,3.96
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,8.33,1.21
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,5.09,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.95,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,6.48,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,12.97,5.32
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,22.26,13.72
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,31.56,22.09
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,42.27,31.6
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,52.99,40.98
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,75.61,60.57
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,97.21,75.34
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,92.97,71.58
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,88.15,67.37
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,80.59,60.95
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,72.67,54.28
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,63.82,46.89
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,54.97,39.54
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,99.33,75.49
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,142.76,110.2
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,161.58,124.75
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,180.73,139.49
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,198.56,153.38
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,216.69,167.47
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,206.4,159.0
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,195.82,150.4
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,204.24,156.98
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,212.75,163.62
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,270.98,208.46
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,336.59,258.08
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,238.8,183.19
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,146.37,111.16
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,113.29,85.24
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,80.27,59.04
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,163.41,125.49
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,249.75,193.28
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,212.72,164.48
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,175.55,135.52
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,158.96,122.71
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,142.36,109.77
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,81.98,61.47
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,25.07,15.08
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,22.28,12.88
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,19.48,10.64
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.22,7.95
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,12.97,5.23
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,9.72,2.5
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.48,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.16,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.85,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.95,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,16.71,2.91
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,32.68,22.1
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,52.38,40.11
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,71.82,57.66
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,87.49,71.48
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,105.06,86.58
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,117.32,96.76
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,124.96,98.02
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,153.28,119.82
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,176.23,136.84
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,195.05,151.17
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,213.96,165.49
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,269.4,206.74
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,326.23,249.01
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,351.85,268.65
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,377.96,288.54
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,427.77,325.36
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,479.16,362.84
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,523.59,395.82
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,571.07,430.75
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,553.6,416.83
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,528.66,397.46
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,496.86,373.95
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,457.46,344.64
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,516.4,389.03
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,573.46,431.13
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,509.43,383.91
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,433.8,328.08
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,432.35,327.98
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,430.59,327.35
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,514.59,392.9
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,599.0,457.24
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,577.74,442.44
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,555.07,427.29
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,548.04,424.06
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,538.43,418.86
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,417.28,327.54
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,300.95,237.25
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,270.99,214.92
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,240.72,191.63
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,359.35,289.56
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,455.68,364.83
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,379.68,303.13
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,306.11,242.19
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,218.82,167.83
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,132.93,65.92
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,48.47,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,13.65,0.57
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,27.67,17.72
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,34.03,23.97
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,40.1,29.57
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,42.93,32.12
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,45.66,34.43
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,47.44,35.82
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,79.61,44.57
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,129.32,69.9
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,182.01,107.57
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,235.16,150.95
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,289.76,197.14
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,348.97,246.87
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,402.67,291.44
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,453.91,332.94
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,504.56,372.52
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,552.82,408.97
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,599.77,443.15
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,642.92,474.83
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,684.08,504.37
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,721.91,530.53
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,757.5,553.33
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,787.78,572.85
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,815.12,590.42
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,837.7,605.5
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,857.04,618.6
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,870.44,627.43
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,880.38,634.21
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,885.43,636.77
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,886.97,637.26
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,881.96,635.02
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,873.52,630.79
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,859.32,622.99
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,841.9,613.26
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,816.79,599.19
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,788.98,583.33
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,760.68,566.43
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,723.83,543.49
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,676.98,513.39
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,629.18,481.92
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,570.67,441.18
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,512.79,398.25
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,442.43,344.76
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,372.72,288.66
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,275.97,207.27
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,180.29,71.78
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,70.42,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,12.83,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,25.95,16.36
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,32.0,22.37
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,37.78,27.76
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,39.98,29.78
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,46.3,35.28
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,48.2,36.78
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,74.9,40.88
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,126.66,66.98
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,181.28,106.49
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,242.52,157.24
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,298.47,205.83
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,353.32,253.96
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,408.44,301.57
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,461.91,346.78
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,514.67,390.09
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,564.31,429.77
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,612.52,467.17
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,657.26,502.0
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,699.9,534.52
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,738.11,562.2
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,773.56,586.02
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,804.96,607.67
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,833.36,627.23
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,856.52,643.2
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,876.35,657.03
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,891.07,667.21
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,902.26,675.11
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,907.52,679.36
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,909.16,681.34
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,904.16,678.73
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,895.62,673.9
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,879.48,664.0
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,860.14,652.04
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,834.39,636.72
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,812.33,623.99
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,776.44,600.33
