Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,143.83,75.32
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,13.34,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,22.48,12.36
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,30.56,21.17
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,38.23,28.43
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,42.04,31.94
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,45.7,35.12
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,47.6,36.6
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,61.04,48.08
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,112.28,59.88
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,166.55,95.12
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,220.81,137.76
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,276.61,184.57
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,331.92,231.44
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,392.27,281.28
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,445.06,324.51
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,497.2,365.86
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,546.3,403.63
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,593.95,439.07
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,638.05,471.8
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,680.06,502.24
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,718.14,528.89
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,753.76,553.34
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,784.24,573.22
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,811.65,590.87
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,833.96,604.71
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,852.88,616.45
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,865.31,624.68
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,874.16,630.81
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,876.82,634.52
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,875.85,636.07
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,868.84,632.6
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,858.35,627.08
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,841.04,617.82
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,820.49,606.49
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,798.17,593.96
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,767.19,575.46
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,727.5,551.12
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,685.96,524.88
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,633.26,489.82
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,580.09,452.76
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,517.46,405.59
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,453.2,355.07
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,367.63,287.42
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,288.5,219.75
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,142.18,62.07
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,13.34,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,22.61,12.07
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,30.23,20.64
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,37.47,27.48
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,41.32,31.01
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,45.02,34.2
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,46.96,35.71
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,58.55,45.52
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,108.76,57.41
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,161.99,91.57
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,215.55,133.28
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,270.59,179.04
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,325.12,225.21
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,384.84,274.58
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,436.48,317.85
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,487.42,359.47
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,536.2,397.57
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,583.6,433.41
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,626.78,465.46
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,667.87,495.19
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,705.31,522.03
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,740.26,546.64
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,770.43,566.89
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,797.55,584.81
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,819.25,598.36
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,837.61,609.78
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,850.28,618.8
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,859.41,625.68
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,862.57,628.83
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,862.15,629.82
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,855.43,626.45
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,845.27,620.99
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,826.65,610.02
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,810.98,601.16
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,782.71,584.59
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,751.81,566.16
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,712.1,540.54
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,670.62,513.25
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,619.07,478.43
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,567.07,441.44
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,505.6,394.56
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,442.38,344.39
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,356.29,276.43
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,276.89,208.31
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,135.41,43.29
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,14.77,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,24.42,12.91
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,35.01,24.31
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,43.85,32.46
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,46.87,35.25
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,49.9,37.81
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,51.96,39.47
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,56.7,43.35
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,109.32,58.93
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,160.2,90.59
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,212.34,131.06
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,266.1,176.0
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,318.96,221.31
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,372.5,266.88
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,428.31,313.23
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,478.84,354.44
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,526.65,392.47
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,573.12,428.37
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,615.14,459.92
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,655.09,489.1
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,691.84,515.42
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,726.07,539.39
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,755.03,559.5
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,781.01,576.87
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,801.78,589.76
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,819.27,600.49
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,831.04,608.19
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,839.35,613.71
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,842.16,615.98
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,841.51,616.13
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,833.89,611.8
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,822.93,605.42
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,810.14,597.96
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,788.68,584.73
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,760.07,567.56
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,728.97,548.57
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,688.7,521.83
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,646.86,493.62
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,597.99,460.41
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,545.9,422.67
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,478.15,371.13
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,412.82,319.35
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,327.05,251.1
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,248.1,183.13
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,121.18,19.33
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,9.53,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,18.57,8.17
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,36.71,25.78
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,54.42,41.73
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,73.06,58.23
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,91.47,74.18
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,108.95,88.95
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,126.3,103.27
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,139.78,107.95
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,160.2,123.25
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,179.54,137.67
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,199.21,152.23
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,252.88,189.89
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,323.46,240.44
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,353.38,262.43
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,383.3,284.05
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,410.96,303.09
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,438.1,321.16
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,491.54,360.12
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,553.55,404.72
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,622.17,455.71
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,697.36,510.95
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,725.04,531.68
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,749.98,550.56
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,739.74,542.1
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,718.52,525.86
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,702.22,515.11
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,682.66,501.96
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,660.1,486.9
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,627.0,464.52
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,715.73,533.45
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,789.95,587.76
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,759.23,567.5
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,730.46,549.34
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,599.38,456.82
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,468.24,360.07
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,533.16,412.54
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,581.63,451.05
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,526.39,410.49
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,471.55,369.67
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,399.28,314.3
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,334.82,262.74
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,252.2,195.21
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,177.46,130.14
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,86.39,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,14.3,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,23.63,11.37
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,35.49,24.47
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,46.85,34.86
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,49.98,37.85
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,59.14,45.8
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,67.83,53.14
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,76.44,60.25
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,63.26,46.36
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,49.28,34.74
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,116.83,88.5
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,181.49,138.47
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,209.1,158.84
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,232.11,175.67
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,292.8,219.97
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,366.42,273.67
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,388.98,289.89
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,410.85,305.49
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,473.32,351.66
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,545.32,404.07
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,615.67,457.25
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,691.94,514.36
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,719.55,533.83
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,744.4,550.73
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,764.54,563.14
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,781.66,573.59
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,793.16,581.52
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,805.97,590.51
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,808.63,592.87
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,807.94,593.26
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,800.31,589.2
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,789.47,583.18
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,770.41,571.75
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,748.47,558.46
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,719.98,540.65
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,689.19,521.15
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,651.1,496.53
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,608.66,468.3
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,556.26,431.03
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,504.07,392.66
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,435.55,340.4
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,369.76,288.07
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,283.27,218.13
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,204.63,148.81
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,97.31,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,13.82,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,22.87,10.21
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,33.98,22.99
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,44.63,32.75
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,50.8,38.37
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,55.29,42.29
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,64.63,50.2
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,97.49,77.97
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,119.96,91.95
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,143.12,109.77
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,158.37,121.15
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,173.93,132.71
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,234.67,176.58
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,305.44,228.28
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,331.73,248.78
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,357.61,268.76
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,436.05,327.5
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,545.05,409.92
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,586.22,441.13
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,625.61,470.49
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,549.0,411.42
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,444.65,329.83
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,505.31,375.68
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,573.92,426.26
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,577.38,428.73
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,579.32,430.4
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,697.29,521.5
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,805.78,600.47
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,706.52,527.99
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,582.87,434.34
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,696.25,522.49
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,794.41,593.71
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,774.75,580.86
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,752.29,566.76
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,723.21,548.77
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,691.82,528.98
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,649.5,500.13
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,609.49,472.51
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,556.56,434.0
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,503.9,394.37
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,435.93,341.63
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,370.72,288.93
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,283.03,217.26
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,203.06,145.34
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,95.38,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,13.82,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,22.91,9.54
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,35.24,23.87
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,47.05,34.63
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,53.29,40.32
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,57.25,43.78
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,59.74,45.81
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,62.18,47.69
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,100.69,55.46
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,148.46,83.29
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,203.87,125.5
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,256.02,168.63
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,306.49,211.25
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,358.76,255.2
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,409.68,298.7
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,463.7,343.47
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,510.56,381.36
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,556.48,417.53
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,598.74,449.88
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,639.0,479.87
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,675.36,506.59
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,709.41,531.09
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,738.51,552.01
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,764.64,569.86
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,786.18,583.35
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,804.45,594.6
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,816.02,602.3
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,824.11,607.96
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,826.32,610.17
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,825.05,610.19
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,817.78,606.11
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,807.18,599.92
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,789.45,588.95
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,768.7,575.99
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,745.69,562.29
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,714.52,542.73
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,674.55,516.78
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,633.07,489.22
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,579.87,451.22
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,526.59,411.09
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,462.9,361.42
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,398.36,309.05
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,309.45,236.48
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,228.69,161.22
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,88.85,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,13.82,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.96,8.83
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,35.3,23.86
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,47.12,34.67
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,53.04,40.09
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,56.59,43.21
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,59.54,45.64
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,62.39,47.88
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,98.09,53.87
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,150.14,84.52
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,200.66,122.61
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,253.07,165.9
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,303.65,208.72
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,355.8,252.73
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,410.69,299.31
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,460.4,341.1
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,507.39,379.23
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,553.33,415.54
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,595.02,447.62
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,634.68,477.35
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,671.04,504.08
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,704.87,528.42
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,733.33,549.38
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,758.82,566.89
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,779.25,579.72
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,796.43,590.32
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,807.46,597.99
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,815.04,603.46
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,817.06,605.29
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,815.64,604.93
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,807.63,599.95
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,796.34,593.06
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,783.01,585.08
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,761.31,571.4
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,732.24,553.54
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,700.77,533.82
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,660.41,506.37
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,618.59,477.44
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,569.03,442.43
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,516.55,403.58
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,448.17,350.31
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,382.56,296.97
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,293.42,223.92
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,212.64,146.93
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,81.53,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,8.58,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,16.71,4.22
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,35.93,24.31
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,54.68,41.06
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,70.81,55.28
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,87.99,70.08
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,105.7,84.98
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,122.93,99.17
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,147.65,111.33
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,171.36,126.88
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,207.08,151.15
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,245.02,178.03
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,287.98,208.62
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,337.24,245.38
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,385.12,281.92
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,449.24,331.93
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,495.4,368.88
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,540.68,404.13
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,581.78,435.37
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,621.09,464.43
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,658.3,491.65
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,693.54,516.95
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,670.16,497.53
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,630.46,466.13
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,642.46,475.25
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,652.59,482.78
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,591.9,438.29
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,525.57,389.35
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,536.72,398.81
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,556.49,413.94
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,478.44,358.03
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,409.36,307.63
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,391.6,295.69
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,373.03,282.89
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,433.04,331.29
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,476.49,366.83
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,441.82,341.58
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,406.25,315.59
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,366.38,286.01
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,326.04,255.2
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,275.8,215.56
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,226.74,175.53
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,167.21,126.12
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,110.71,72.6
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,40.36,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,11.91,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,20.65,5.5
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,35.59,23.9
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,47.91,35.27
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,58.3,44.56
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,68.23,53.17
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,76.87,60.45
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,85.09,67.18
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,120.77,80.6
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,163.82,108.25
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,212.79,147.42
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,250.71,179.46
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,289.18,210.03
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,328.75,241.42
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,363.44,269.6
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,397.33,296.63
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,438.37,327.8
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,486.89,364.4
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,513.97,385.2
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,538.06,403.33
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,563.39,421.58
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,587.58,438.69
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,607.84,453.66
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,626.71,467.54
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,698.43,522.95
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,763.97,571.74
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,697.32,522.01
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,606.84,453.4
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,582.95,436.98
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,557.34,418.88
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,593.82,449.39
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,638.25,485.06
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,681.66,519.78
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,714.16,545.41
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,668.73,513.7
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,622.23,480.63
