Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,30,859.0,83.0,3.6,29.0,580.0,746.11,566.08
2016,10,29,14,45,831.0,85.0,3.6,29.0,539.0,728.35,554.95
2016,10,29,15,0,803.0,87.0,3.6,29.0,498.0,703.15,538.56
2016,10,29,15,15,779.5,83.5,3.55,28.5,453.5,672.51,519.05
2016,10,29,15,30,756.0,80.0,3.5,28.0,409.0,639.71,497.69
2016,10,29,15,45,721.0,76.5,3.45,28.0,360.5,597.19,467.23
2016,10,29,16,0,686.0,73.0,3.4,28.0,312.0,557.26,437.48
2016,10,29,16,15,636.0,67.0,3.0,27.5,261.0,501.25,394.7
2016,10,29,16,30,586.0,61.0,2.6,27.0,210.0,446.06,351.05
2016,10,29,16,45,507.5,52.5,2.25,26.5,160.0,373.15,292.08
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,304.18,234.01
2016,10,29,17,15,293.5,31.5,1.75,25.0,68.0,208.23,150.55
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,108.16,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,15.25,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,26.74,15.24
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,40.19,28.77
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,47.53,35.64
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,55.93,43.08
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,59.44,46.15
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,62.88,49.0
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,75.19,47.51
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,119.56,66.42
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,167.04,98.4
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,216.72,137.33
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,269.87,181.36
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,319.46,223.14
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,367.54,263.54
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,415.44,302.84
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,460.03,338.71
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,503.77,372.86
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,544.26,404.62
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,582.98,434.34
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,619.14,460.85
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,652.85,485.09
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,680.35,505.65
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,705.0,524.02
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,725.05,538.25
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,742.01,549.5
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,752.49,557.24
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,759.62,562.92
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,761.83,565.42
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,760.69,565.83
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,752.29,561.43
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,745.59,558.37
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,728.14,547.94
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,707.76,535.53
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,678.56,517.61
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,647.09,497.81
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,606.8,469.87
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,565.16,439.62
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,510.43,398.97
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,460.2,359.89
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,390.09,303.3
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,323.69,247.2
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,226.5,161.66
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,124.34,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,13.34,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,21.21,10.79
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,30.46,20.63
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,34.31,24.41
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,41.78,31.09
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,44.48,33.48
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,47.14,35.72
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,60.4,35.27
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,110.55,55.72
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,162.55,90.73
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,216.03,133.35
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,273.65,181.84
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,326.15,226.84
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,376.22,270.07
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,425.49,311.72
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,471.78,350.13
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,516.5,386.25
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,558.16,419.94
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,597.67,451.26
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,632.11,477.32
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,663.72,500.74
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,690.91,521.42
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,715.02,539.63
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,734.24,552.83
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,750.12,563.18
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,760.66,570.85
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,767.77,576.31
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,768.32,577.63
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,765.44,576.76
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,755.87,571.16
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,743.06,563.45
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,728.32,554.46
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,705.99,540.13
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,675.71,520.73
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,643.24,499.49
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,600.25,468.87
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,556.17,436.17
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,500.89,394.57
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,450.35,354.74
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,377.36,295.77
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,308.55,237.58
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,211.41,150.33
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,90.69,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,13.34,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,22.37,10.99
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,34.3,23.4
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,40.07,28.93
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,45.66,34.01
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,48.86,36.82
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,51.98,39.43
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,73.79,51.9
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,111.78,85.39
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,154.09,113.28
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,214.75,155.38
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,245.26,170.3
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,306.51,213.1
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,354.04,253.9
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,401.25,293.73
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,414.44,308.78
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,406.85,304.94
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,430.2,323.25
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,453.36,341.16
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,481.15,361.54
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,508.88,381.59
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,597.73,450.68
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,686.77,519.43
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,705.78,532.55
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,721.65,542.84
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,631.86,475.54
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,518.15,388.79
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,516.61,389.13
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,513.72,388.1
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,623.86,475.29
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,719.93,548.72
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,701.99,536.68
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,681.24,523.25
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,403.22,315.81
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,93.72,69.08
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,338.47,268.12
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,535.42,420.09
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,483.81,379.99
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,430.07,337.79
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,356.23,277.74
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,286.89,219.03
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,192.53,133.26
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,74.47,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,11.44,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,24.02,11.61
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,37.97,26.32
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,45.79,33.66
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,53.34,40.44
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,58.34,44.81
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,61.86,47.74
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,68.83,45.97
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,111.39,62.35
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,156.64,91.69
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,204.23,128.44
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,240.11,169.8
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,251.6,188.82
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,274.83,207.09
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,298.18,225.28
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,374.27,280.71
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,481.08,360.82
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,519.97,391.97
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,557.21,421.39
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,589.7,446.79
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,619.74,469.89
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,645.41,489.36
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,668.4,506.6
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,615.79,465.74
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,548.64,413.7
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,513.24,387.58
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,467.56,353.59
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,593.8,451.75
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,706.79,537.18
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,696.32,529.54
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,683.01,520.85
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,652.12,499.16
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,619.26,475.91
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,585.42,452.69
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,550.03,427.89
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,494.77,387.02
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,445.08,349.35
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,385.51,303.63
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,328.18,258.2
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,242.03,188.95
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,173.09,131.54
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,102.34,68.11
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.86,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,12.98,3.4
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,23.2,13.96
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,37.17,26.41
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,50.62,38.27
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,64.28,50.22
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,77.8,61.85
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,100.26,80.77
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,123.55,95.31
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,142.05,109.51
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,161.4,124.28
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,160.09,122.97
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,157.44,120.61
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,177.84,136.21
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,198.9,152.19
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,135.3,102.46
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,68.02,49.19
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,51.22,35.74
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,34.44,22.23
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,24.66,14.29
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,14.89,6.37
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,37.25,24.36
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,59.64,42.25
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,38.17,25.09
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,16.74,7.88
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,15.81,7.14
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,14.88,6.4
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,14.41,6.04
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,13.94,5.67
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,12.08,4.18
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.68
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.94
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,9.28,1.97
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,10.2,2.75
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,8.8,1.62
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,7.41,0.48
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,6.02,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,4.63,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,3.24,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.85,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.92,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,16.71,5.59
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,29.56,19.5
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,45.78,34.25
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,61.79,48.66
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,78.75,63.7
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,95.49,78.31
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,103.91,85.32
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,113.01,88.49
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,119.46,93.52
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,125.67,98.32
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,164.18,128.44
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,199.6,155.76
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,207.54,162.04
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,209.59,163.6
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,162.0,125.51
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,111.47,84.89
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,176.23,136.48
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,241.88,187.83
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,218.89,169.32
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,194.91,150.19
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,151.47,116.02
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,107.33,80.99
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,163.74,125.73
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,221.39,170.59
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,170.37,130.68
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,119.0,90.14
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,126.34,96.18
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,133.85,102.3
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,123.44,94.38
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,112.97,86.38
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,124.77,96.11
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,137.23,106.38
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,146.78,114.54
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,157.0,123.24
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,136.2,106.57
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,115.52,89.83
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,94.77,72.99
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,73.82,55.67
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,54.61,39.41
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,34.79,22.52
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,19.03,7.81
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.77,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,8.33,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,15.76,7.78
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,26.45,17.5
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,37.15,27.2
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,47.87,36.81
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,58.6,46.29
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,35.75,26.01
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,12.98,5.32
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,77.1,58.86
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,136.34,107.06
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,148.52,116.25
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,160.93,125.62
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,173.9,135.36
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,187.21,145.33
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,187.16,144.81
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,186.78,144.06
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,224.86,173.67
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,263.82,203.66
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,277.55,214.08
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,291.64,224.86
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,271.49,209.29
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,246.84,190.28
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,202.54,155.67
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,157.38,120.13
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,175.19,134.37
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,193.43,148.82
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,295.42,229.83
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,404.0,313.73
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,277.9,216.53
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,153.72,118.2
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,115.83,88.49
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,78.23,58.4
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,219.63,175.84
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,361.99,290.11
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,313.47,251.66
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,276.19,222.01
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,234.74,188.76
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,193.96,155.16
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,146.03,114.81
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,99.16,74.64
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,55.63,32.74
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,6.67,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,16.84,4.31
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,33.43,22.84
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,42.59,31.61
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,51.4,39.72
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,70.55,56.75
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,98.93,81.61
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,114.66,94.96
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,133.09,104.65
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,148.25,116.25
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,163.38,127.91
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,179.14,140.04
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,195.06,152.24
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,229.06,178.31
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,271.16,210.88
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,297.14,230.72
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,324.47,251.57
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,380.38,294.84
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,445.0,344.73
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,279.87,218.7
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,96.98,72.94
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,144.12,110.84
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,191.91,148.61
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,107.98,81.93
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,24.19,14.16
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,25.58,15.34
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,26.98,16.5
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,19.52,10.41
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.08,4.31
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,13.93,5.86
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,15.79,7.42
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,43.7,30.51
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,71.68,53.61
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,38.56,26.47
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.1,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.46,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.39,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.78,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.17,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,35.3,23.87
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,66.07,49.26
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,66.08,49.0
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,66.1,48.78
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,86.6,65.34
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,106.6,81.35
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,106.3,80.79
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,105.97,80.24
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,153.45,117.92
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,201.42,155.45
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,174.68,134.05
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,147.13,112.11
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,187.63,143.99
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,229.05,176.19
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,178.06,136.45
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,126.33,95.78
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,164.01,125.79
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,202.65,156.19
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,195.44,150.66
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,188.18,145.2
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,167.55,129.14
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,146.77,112.89
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,114.89,87.75
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,83.12,62.39
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,47.87,33.9
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.98,5.17
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.12,3.64
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.26,2.1
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,188.12,153.18
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,347.88,278.99
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,274.04,216.2
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,206.21,157.6
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,121.11,71.26
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,21.25,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.19,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,20.41,11.56
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,34.38,24.33
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,47.83,36.53
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,61.5,48.78
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,75.01,60.72
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,67.97,54.36
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,59.53,44.47
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,73.08,55.64
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,86.09,66.26
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,126.47,99.07
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,166.99,131.57
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,188.13,148.16
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,210.07,165.4
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,196.57,154.28
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,181.7,142.06
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,165.82,129.29
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,149.31,115.98
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,157.08,122.18
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,164.97,128.48
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,226.84,177.97
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,294.25,231.13
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,289.51,227.42
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,284.39,223.62
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,239.38,188.2
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,199.01,156.14
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,184.8,145.01
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,170.43,133.67
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,143.27,111.98
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,116.0,90.03
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,74.03,55.83
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,33.44,22.31
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,19.02,10.32
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.63,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,4.17,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.78,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.85,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.39,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
